Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,5.37328688303,1.14526811463,0.0,0.0,0.2750026812,1.6500160872,1.9083559775,1.8883559775,0.02
 01/01  02:00:00,5.73740713782,1.50938836942,0.0,0.0,0.2750026812,1.6500160872,3.5207024274,3.06761985005,0.453082577342
 01/01  03:00:00,5.80105582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,2.63883051994,2.61883051994,0.02
 01/01  04:00:00,5.72053855291,1.49251978451,0.0,0.0,0.2750026812,1.6500160872,3.4010537499,2.94796636876,0.453087381142
 01/01  05:00:00,5.7799700889,1.55195132049,0.0,0.0,0.2750026812,1.6500160872,3.20016233174,2.74707641076,0.453085920971
 01/01  06:00:00,5.69945282177,1.47143405337,0.0,0.0,0.2750026812,1.6500160872,3.02256901162,3.00256901162,0.02
 01/01  07:00:00,5.71671289548,1.48869412708,0.0,0.0,0.2750026812,1.6500160872,3.64600820292,3.19292149534,0.453086707576
 01/01  08:00:00,4.20629095071,1.51360551564,0.0,0.0,0.2750026812,1.6500160872,3.44120736666,2.98814191357,0.453065453087
 01/01  09:00:00,3.45588435776,1.53086558936,0.0,0.0,0.2750026812,1.6500160872,3.02165262543,3.00165262543,0.02
 01/01  10:00:00,3.2488527038,1.3238339354,0.0,0.0,0.2750026812,1.6500160872,2.82143622183,2.36835923291,0.453076988921
 01/01  11:00:00,3.16068412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,2.49411184753,2.04102398625,0.453087861288
 01/01  12:00:00,3.16450977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,1.38056339792,1.36056339792,0.02
 01/01  13:00:00,3.16068412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,1.54347401035,1.09038057632,0.453093434028
 01/01  14:00:00,3.16450977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,1.6012147186,1.1481388142,0.453075904399
 01/01  15:00:00,3.16068412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,0.901217213914,0.881217213914,0.02
 01/01  16:00:00,3.16450977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,1.69429928876,1.24121614004,0.453083148724
 01/01  17:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,1.65385733466,1.20077179659,0.45308553807
 01/01  18:00:00,5.46750977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,1.56119956832,1.54119956832,0.02
 01/01  19:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,1.76309607059,1.31000600448,0.453090066112
 01/01  20:00:00,5.46750977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,1.89160043839,1.43854338758,0.453057050808
 01/01  21:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,0.867918946981,0.847918946981,0.02
 01/01  22:00:00,5.46750977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,1.15447952861,0.70138506997,0.453094458643
 01/01  23:00:00,5.39416058157,1.16614181317,0.0,0.0,0.2750026812,1.6500160872,0.979651034682,0.52656975217,0.453081282512
 01/01  24:00:00,5.36322446888,1.13520570047,0.0,0.0,0.2750026812,1.6500160872,0.474492430789,0.454492430789,0.02
 01/02  01:00:00,5.94379150885,1.16576737805,0.0,0.0,0.2750026812,2.2000214496,0.883096087808,0.43000944252,0.453086645288
 01/02  02:00:00,5.80838286822,1.03035873742,0.0,0.0,0.2750026812,2.2000214496,0.785275614052,0.332187781511,0.453087832541
 01/02  03:00:00,6.08358745959,1.30556332879,0.0,0.0,0.2750026812,2.2000214496,0.588995250747,0.568995250747,0.02
 01/02  04:00:00,5.80838286822,1.03035873742,0.0,0.0,0.2750026812,2.2000214496,0.816775231343,0.363687790539,0.453087440804
 01/02  05:00:00,6.08358745959,1.30556332879,0.0,0.0,0.2750026812,2.2000214496,1.04679471313,0.59370765612,0.45308705701
 01/02  06:00:00,6.04843656174,0.995409749736,0.0,0.0,0.5500053624,2.2000214496,0.316752580928,0.296752580928,0.02
 01/02  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,27.0083176757,26.5552253269,0.453092348795
 01/02  08:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,24.7701044838,24.3170195207,0.453084963086
 01/02  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.7960800087,14.3429192477,0.453160761005
 01/02  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.0274707469,10.5742965505,0.453174196355
 01/02  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.70632503185,7.25315435851,0.453170673341
 01/02  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.65158803239,4.76523119522,0.886356837174
 01/02  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,5.08916886634,4.63595078995,0.453218076394
 01/02  14:00:00,12.0582163523,2.15616179016,0.00195803893327,0.0,4.9500482616,4.9500482616,3.47319020198,3.02000418217,0.45318601981
 01/02  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.96627526047,2.51311746833,0.453157792144
 01/02  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.59731281003,2.71103618839,0.886276621639
 01/02  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.9301556243,4.47699792526,0.453157699047
 01/02  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,10.4271188898,9.97398682577,0.453132064067
 01/02  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,13.5454327368,13.0923164552,0.453116281579
 01/02  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,14.6518285401,14.6318285401,0.02
 01/02  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,16.4644186104,16.0113009586,0.453117651824
 01/02  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,17.0504863816,16.5974238738,0.453062507811
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066614848,0.0,0.453066614848
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066243799,0.0,0.453066243799
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065936596,0.0,0.453065936596
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  04:00:00,4.84892553347,0.0709014026634,0.0,0.0,0.2750026812,2.2000214496,0.474945899469,0.0218802713308,0.453065628138
 01/03  05:00:00,5.45600342175,0.677979290949,0.0,0.0,0.2750026812,2.2000214496,0.556979305545,0.1038944225,0.453084883045
 01/03  06:00:00,6.17602119724,1.12299438523,0.0,0.0,0.5500053624,2.2000214496,0.870026153642,0.850026153642,0.02
 01/03  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,23.6954813617,23.2423964672,0.453084894507
 01/03  08:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,28.8324549392,28.3793417767,0.453113162508
 01/03  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,20.2563752767,19.8032361831,0.453139093615
 01/03  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.4765026422,17.0233488448,0.453153797356
 01/03  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.6874247169,16.2342533789,0.453171337969
 01/03  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.3940853975,15.5077790423,0.886306355189
 01/03  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,16.6732503421,16.2200509521,0.453199389969
 01/03  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.7766725928,14.3235048219,0.45316777098
 01/03  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.4355084848,13.9823465187,0.453161966049
 01/03  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.3260319045,13.8729079301,0.453123974364
 01/03  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.9108831368,14.0245479349,0.886335201918
 01/03  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,18.7566512733,18.3035094169,0.453141856425
 01/03  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,20.8536189114,20.4005185574,0.453100353984
 01/03  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,20.9137593369,20.8937593369,0.02
 01/03  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,21.9337721497,21.4806951988,0.453076950972
 01/03  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,22.3972834442,21.9441981908,0.453085253461
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308786912,0.0,0.45308786912
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087576652,0.0,0.453087576652
 01/04  02:00:00,5.73522088811,0.957196757303,0.0,0.0,0.2750026812,2.2000214496,0.93442029087,0.481332915342,0.453087375528
 01/04  03:00:00,5.94761716628,1.16959303548,0.0,0.0,0.2750026812,2.2000214496,1.24626559564,1.22626559564,0.02
 01/04  04:00:00,6.08358745959,1.30556332879,0.0,0.0,0.2750026812,2.2000214496,2.33344171111,1.88035271487,0.453088996241
 01/04  05:00:00,5.94761716628,1.16959303548,0.0,0.0,0.2750026812,2.2000214496,2.81209105546,2.35900209753,0.453088957922
 01/04  06:00:00,6.35859014079,1.30556332879,0.0,0.0,0.5500053624,2.2000214496,2.81390375898,2.79390375898,0.02
 01/04  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,27.890895039,27.4378248265,0.453070212479
 01/04  08:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,31.6220599265,31.1689615038,0.453098422649
 01/04  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,22.5752457949,22.1221213627,0.453124432263
 01/04  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.9615182858,19.5083472898,0.45317099594
 01/04  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,18.4304643242,17.9773069131,0.453157411159
 01/04  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.8350250548,17.3818592483,0.453165806485
 01/04  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,20.675723448,19.7893374131,0.886386034907
 01/04  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,18.3360802416,17.8829248827,0.453155358914
 01/04  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.7196873227,16.266537222,0.453150100741
 01/04  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.1665511684,15.7134387617,0.453112406701
 01/04  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.0576889439,15.1713757152,0.886313228676
 01/04  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,19.4335889343,18.9804574195,0.45313151485
 01/04  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,22.3163031795,21.8632129151,0.453090264406
 01/04  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,22.1266754259,22.1066754259,0.02
 01/04  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,22.0159376713,21.5628226165,0.453115054816
 01/04  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,22.4769855511,22.0239098214,0.453075729686
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307853479,0.0,0.45307853479
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078323263,0.0,0.453078323263
 01/05  02:00:00,5.53010148967,0.752077358864,0.0,0.0,0.2750026812,2.2000214496,0.721089118156,0.268009642177,0.453079475979
 01/05  03:00:00,5.94416594397,1.16614181317,0.0,0.0,0.2750026812,2.2000214496,0.85365324285,0.83365324285,0.02
 01/05  04:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,1.85609466921,1.40300255645,0.453092112759
 01/05  05:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,2.13953805513,1.68644610016,0.453091954969
 01/05  06:00:00,6.29251782285,1.23949101085,0.0,0.0,0.5500053624,2.2000214496,2.28082623195,2.26082623195,0.02
 01/05  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,26.8579137224,26.4048524957,0.453061226689
 01/05  08:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,30.7679023564,30.3148128951,0.45308946128
 01/05  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,21.7512233328,21.2981076701,0.453115662659
 01/05  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.6514186906,16.1982545863,0.453164104274
 01/05  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.5276893893,13.0745163896,0.453172999629
 01/05  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.9157419642,11.4625457585,0.4531962057
 01/05  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,14.0585097472,13.1721376692,0.886372078009
 01/05  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.8092467883,12.3560573356,0.453189452721
 01/05  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.4505087973,11.9973646283,0.453144168936
 01/05  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.4228540467,10.9697472908,0.453106755881
 01/05  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.5023890105,11.6160474074,0.886341603075
 01/05  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,16.5774166335,16.1242896978,0.453126935663
 01/05  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,19.0565354074,18.6034494959,0.453085911537
 01/05  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,19.7018585034,19.6818585034,0.02
 01/05  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,21.4849495495,21.0318385761,0.453110973422
 01/05  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,22.5120971423,22.0590253107,0.453071831582
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074763958,0.0,0.453074763958
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  01:00:00,5.04921584718,0.27119171638,0.0,0.0,0.2750026812,2.2000214496,0.567151834751,0.114077203407,0.453074631345
 01/06  02:00:00,5.85479430091,1.07677017011,0.0,0.0,0.2750026812,2.2000214496,1.57196846389,1.11888297312,0.45308549077
 01/06  03:00:00,6.15311099984,1.37508686904,0.0,0.0,0.2750026812,2.2000214496,2.47871747662,2.45871747662,0.02
 01/06  04:00:00,5.87809362603,1.10006949523,0.0,0.0,0.2750026812,2.2000214496,3.21557854589,2.76250402108,0.453074524807
 01/06  05:00:00,6.15311099984,1.37508686904,0.0,0.0,0.2750026812,2.2000214496,4.23441494457,3.78132964039,0.453085304177
 01/06  06:00:00,6.15309630723,1.10006949523,0.0,0.0,0.5500053624,2.2000214496,4.21903418865,4.19903418865,0.02
 01/06  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,29.6680296886,29.2149339653,0.453095723383
 01/06  08:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,34.5545082546,34.1014220773,0.4530861773
 01/06  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,23.9059780651,23.4528329937,0.453145071402
 01/06  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.800094636,19.3469331896,0.453161446341
 01/06  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.6518247888,17.1986766578,0.453148131001
 01/06  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.8337464162,15.3805520396,0.453194376572
 01/06  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,16.9546392682,16.0682695286,0.886369739578
 01/06  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.9756444265,14.5224960681,0.453148358352
 01/06  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.4726701364,14.0195262038,0.45314393254
 01/06  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.0884348559,14.6352967124,0.453138143456
 01/06  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.4703008735,15.5839570046,0.886343868857
 01/06  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,20.5435957018,20.0904677023,0.453127999575
 01/06  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,22.6002805227,22.1471933464,0.453087176233
 01/06  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,22.6183147559,22.5983147559,0.02
 01/06  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,23.6457725756,23.1926601506,0.453112425069
 01/06  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,23.8828692127,23.429795813,0.453073399699
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307639754,0.0,0.45307639754
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/07  01:00:00,4.67198265546,0.443963887055,0.0,0.0,0.2750026812,1.6500160872,0.675465947074,0.222388372475,0.453077574599
 01/07  02:00:00,5.4633096867,1.2352909183,0.0,0.0,0.2750026812,1.6500160872,1.97421989505,1.52112949969,0.453090395365
 01/07  03:00:00,5.397986239,1.1699674706,0.0,0.0,0.2750026812,1.6500160872,2.29344487298,2.27344487298,0.02
 01/07  04:00:00,5.53320766207,1.30518889367,0.0,0.0,0.2750026812,1.6500160872,3.32158899948,2.86850160825,0.453087391232
 01/07  05:00:00,5.397986239,1.1699674706,0.0,0.0,0.2750026812,1.6500160872,3.67858039428,3.22548723611,0.453093158164
 01/07  06:00:00,5.53320766207,1.30518889367,0.0,0.0,0.2750026812,1.6500160872,4.19236852341,4.17236852341,0.02
 01/07  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,29.6099419949,29.1568820775,0.453059917451
 01/07  08:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,34.0710703526,33.6179754683,0.4530948843
 01/07  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,29.4357486334,28.9826698864,0.453078747068
 01/07  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,27.3786708104,27.3586708104,0.02
 01/07  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,26.286689238,25.8335646945,0.453124543451
 01/07  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,24.7397263991,24.2866124761,0.453113922949
 01/07  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,25.1011729604,24.6480428701,0.453130090291
 01/07  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,24.6443770694,24.191289893,0.453087176438
 01/07  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,24.2538714061,23.8007973829,0.453074023215
 01/07  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,23.9476001472,23.4945110359,0.453089111268
 01/07  17:00:00,7.20918860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,23.4120326808,23.3920326808,0.02
 01/07  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,24.6531179319,24.2000258474,0.453092084513
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067264884,0.0,0.453067264884
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  21:00:00,4.63480634297,0.40678757457,0.0,0.0,0.2750026812,1.6500160872,0.569711314976,0.116629876538,0.453081438438
 01/07  22:00:00,5.44433526583,1.21631649743,0.0,0.0,0.2750026812,1.6500160872,1.75270839788,1.29964365482,0.453064743069
 01/07  23:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,2.17730601843,1.72422294791,0.453083070521
 01/07  24:00:00,5.46750977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,2.67860108747,2.65860108747,0.02
 01/08  01:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,2.90494719789,2.45185796455,0.45308923334
 01/08  02:00:00,5.46750977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,3.71386341785,3.26080465278,0.453058765064
 01/08  03:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,3.46113308218,3.44113308218,0.02
 01/08  04:00:00,5.46750977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,4.43325785199,3.98016848471,0.453089367284
 01/08  05:00:00,5.73358148039,1.50556271199,0.0,0.0,0.2750026812,1.6500160872,4.54914832465,4.52914832465,0.02
 01/08  06:00:00,5.8554872322,1.62746846379,0.0,0.0,0.2750026812,1.6500160872,5.33603061577,4.88293815019,0.453092465579
 01/08  07:00:00,5.78418723513,1.55616846672,0.0,0.0,0.2750026812,1.6500160872,6.61648220558,6.16339340642,0.453088799158
 01/08  08:00:00,4.35389106868,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,6.19221575474,6.17221575474,0.02
 01/08  09:00:00,3.49805582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,6.28887759807,5.83578810191,0.453089496164
 01/08  10:00:00,3.58622440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,6.15911384702,5.70602424476,0.453089602266
 01/08  11:00:00,3.49805582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,5.90599001812,5.88599001812,0.02
 01/08  12:00:00,3.58622440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,6.25300678585,5.79991327249,0.453093513362
 01/08  13:00:00,3.49805582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,7.20727744224,6.75419999854,0.453077443702
 01/08  14:00:00,3.58622440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,6.98959800874,6.53653270659,0.453065302158
 01/08  15:00:00,3.49805582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,5.75202547248,5.73202547248,0.02
 01/08  16:00:00,3.58622440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,6.78201049267,6.32892557566,0.453084917001
 01/08  17:00:00,5.4172224867,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,7.20060758312,6.74752259176,0.453084991358
 01/08  18:00:00,5.88922440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,5.92165503723,5.90165503723,0.02
 01/08  19:00:00,5.80105582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,6.65932961901,6.20624653931,0.453083079704
 01/08  20:00:00,5.88922440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,6.13540059466,6.11540059466,0.02
 01/08  21:00:00,5.80105582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,6.20564940524,5.7525642962,0.453085109038
 01/08  22:00:00,5.88922440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,6.06892069899,5.61582885406,0.453091844924
 01/08  23:00:00,5.80105582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,6.29598967932,6.27598967932,0.02
 01/08  24:00:00,5.88922440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,7.35780696863,6.90472167873,0.453085289899
 01/09  01:00:00,6.35106118244,1.57303705163,0.0,0.0,0.2750026812,2.2000214496,7.59497008333,7.14189641279,0.453073670532
 01/09  02:00:00,6.43922976442,1.66120563361,0.0,0.0,0.2750026812,2.2000214496,7.19557593126,7.17557593126,0.02
 01/09  03:00:00,6.35106118244,1.57303705163,0.0,0.0,0.2750026812,2.2000214496,7.83556375074,7.38247335654,0.453090394208
 01/09  04:00:00,6.43922976442,1.66120563361,0.0,0.0,0.2750026812,2.2000214496,7.62916287898,7.17607231088,0.453090568095
 01/09  05:00:00,6.35106118244,1.57303705163,0.0,0.0,0.2750026812,2.2000214496,7.30097146307,7.28097146307,0.02
 01/09  06:00:00,6.71423244562,1.66120563361,0.0,0.0,0.5500053624,2.2000214496,7.61725902923,7.16416379993,0.453095229301
 01/09  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,37.7767289267,37.3236316772,0.453097249462
 01/09  08:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,39.8359044752,39.3828063651,0.45309811013
 01/09  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,26.1289277491,25.6757877334,0.45314001563
 01/09  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,21.6842190571,21.2310606167,0.453158440347
 01/09  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.3458203987,18.8926410959,0.453179302769
 01/09  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.0941294828,16.6409313737,0.453198109018
 01/09  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,17.3981179383,16.5118118886,0.886306049742
 01/09  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.2112513022,13.7580535135,0.453197788713
 01/09  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.9452054032,12.4920901842,0.453115218981
 01/09  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.2249364385,12.7717957908,0.45314064774
 01/09  17:00:00,13.97542498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.6557464794,14.7694198074,0.886326672018
 01/09  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,20.3922763186,19.939172892,0.453103426629
 01/09  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,22.1504995286,22.1304995286,0.02
 01/09  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,23.1455766368,22.6924704701,0.453106166664
 01/09  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,23.8951452522,23.4420558646,0.45308938763
 01/09  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,24.2845700737,23.8314802246,0.453089849038
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090746249,0.0,0.453090746249
 01/10  01:00:00,5.49663095655,0.718606825743,0.0,0.0,0.2750026812,2.2000214496,0.907677540118,0.454586610651,0.453090929467
 01/10  02:00:00,5.94379150885,1.16576737805,0.0,0.0,0.2750026812,2.2000214496,1.44702905111,1.42702905111,0.02
 01/10  03:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,2.87470999235,2.42161661554,0.45309337681
 01/10  04:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,3.1728584256,2.71976705957,0.453091366034
 01/10  05:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,3.75018217414,3.73018217414,0.02
 01/10  06:00:00,6.28869216542,1.23566535342,0.0,0.0,0.5500053624,2.2000214496,4.53538491349,4.08228992219,0.453094991301
 01/10  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,29.5056508917,29.0525739428,0.453076948946
 01/10  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,33.2728985271,32.8197820754,0.453116451751
 01/10  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,22.1103648013,21.6572055055,0.453159295735
 01/10  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.6593205352,17.2061532024,0.453167332794
 01/10  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.1926922244,14.7395139263,0.453178298151
 01/10  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.1743695069,12.7211884664,0.453181040511
 01/10  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,13.4903008221,12.6039568872,0.886343934919
 01/10  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.1928960658,10.7397563488,0.453139717001
 01/10  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.971613704,10.5184453868,0.453168317167
 01/10  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.8260129333,11.3728501838,0.453162749478
 01/10  17:00:00,13.97542498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.5275086455,13.6411723817,0.886336263777
 01/10  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,19.2994152167,18.8462893046,0.453125912084
 01/10  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,21.8794187445,21.4263065381,0.453112206434
 01/10  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,22.4343364488,22.4143364488,0.02
 01/10  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,24.0022651459,23.5491532919,0.453111854043
 01/10  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,24.470269041,24.0171956971,0.453073343913
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076657951,0.0,0.453076657951
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  01:00:00,5.39338232612,0.615358195317,0.0,0.0,0.2750026812,2.2000214496,0.760909079044,0.307830949903,0.453078129141
 01/11  02:00:00,5.87389353349,1.09586940268,0.0,0.0,0.2750026812,2.2000214496,1.71678287102,1.26370564595,0.453077225065
 01/11  03:00:00,5.94761716628,1.16959303548,0.0,0.0,0.2750026812,2.2000214496,2.21318282086,2.19318282086,0.02
 01/11  04:00:00,6.08358745959,1.30556332879,0.0,0.0,0.2750026812,2.2000214496,3.53417070688,3.08107921249,0.453091494395
 01/11  05:00:00,5.94761716628,1.16959303548,0.0,0.0,0.2750026812,2.2000214496,3.95495171265,3.50185712029,0.453094592363
 01/11  06:00:00,6.35859014079,1.30556332879,0.0,0.0,0.5500053624,2.2000214496,4.16404242748,4.14404242748,0.02
 01/11  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,29.4837668711,29.0307051754,0.453061695689
 01/11  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,34.6255399071,34.1724487518,0.453091155272
 01/11  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,25.2776262387,24.8244742054,0.453152033237
 01/11  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,22.1113238241,21.6581539247,0.453169899408
 01/11  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.8337808467,19.3806223912,0.453158455565
 01/11  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.2462875654,16.7931189354,0.453168629947
 01/11  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,16.9044278632,16.0180304616,0.88639740166
 01/11  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.6806464275,13.2274799447,0.453166482816
 01/11  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.452929098,11.9997655621,0.453163535867
 01/11  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.8330810041,11.3799532243,0.453127779785
 01/11  17:00:00,13.97542498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.6205319949,11.7341801173,0.886351877682
 01/11  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,16.7300866838,16.2769882055,0.453098478238
 01/11  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,18.9149682823,18.4618548415,0.453113440739
 01/11  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,19.1635855478,19.1435855478,0.02
 01/11  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,20.4091260042,19.956034747,0.45309125714
 01/11  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,21.0782405562,20.6251779037,0.453062652461
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306753529,0.0,0.45306753529
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067808795,0.0,0.453067808795
 01/12  02:00:00,4.88127276123,0.103248630427,0.0,0.0,0.2750026812,2.2000214496,0.476180685711,0.0231125307055,0.453068155005
 01/12  03:00:00,5.45679824923,0.677979290949,0.000794827481039,0.0,0.2750026812,2.2000214496,0.0738328547266,0.0538328547266,0.02
 01/12  04:00:00,5.84314463835,1.06512050754,0.0,0.0,0.2750026812,2.2000214496,1.19543405318,0.7423459092,0.453088143976
 01/12  05:00:00,6.15311099984,1.37508686904,0.0,0.0,0.2750026812,2.2000214496,1.53782043176,1.0847515484,0.453068883362
 01/12  06:00:00,6.15309630723,1.10006949523,0.0,0.0,0.5500053624,2.2000214496,1.29195999838,1.27195999838,0.02
 01/12  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,25.552153538,25.099064091,0.453089447014
 01/12  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,26.4162210331,25.9631014003,0.453119632762
 01/12  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.3695705896,16.9164218449,0.453148744656
 01/12  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.5588881315,14.1057213935,0.453166737958
 01/12  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.015099317,12.5619784686,0.453120848397
 01/12  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.3004253369,11.4141552019,0.886270134929
 01/12  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,12.4290749738,11.9759308259,0.45314414792
 01/12  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.5899517698,10.1367534,0.45319836982
 01/12  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.2652438396,9.81209862852,0.453145211118
 01/12  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.7337795397,9.84746429735,0.886315242316
 01/12  17:00:00,13.97542498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.451890476,9.99874329882,0.453147177213
 01/12  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,14.5792821685,14.1261510481,0.453131120411
 01/12  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.5489262634,16.0958307755,0.453095487945
 01/12  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.1372723212,16.6841964338,0.453075887415
 01/12  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,17.4744997751,17.4544997751,0.02
 01/12  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.1976655718,17.7445706341,0.453094937725
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063259021,0.0,0.453063259021
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063555911,0.0,0.453063555911
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063978857,0.0,0.453063978857
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  04:00:00,5.05009366437,0.27119171638,0.000877817187239,0.0,0.2750026812,2.2000214496,0.500864295163,0.0477999008137,0.453064394349
 01/13  05:00:00,5.53010148967,0.752077358864,0.0,0.0,0.2750026812,2.2000214496,0.577069173779,0.124004325703,0.453064848075
 01/13  06:00:00,6.14927064981,1.0962438378,0.0,0.0,0.5500053624,2.2000214496,0.488820010351,0.468820010351,0.02
 01/13  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,24.2065943851,23.7534997703,0.453094614863
 01/13  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,26.2461500304,25.793045937,0.453104093404
 01/13  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.8883986646,17.4352788979,0.453119766715
 01/13  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.8216267518,14.3684592289,0.453167522974
 01/13  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.8300474687,10.3768766972,0.453170771572
 01/13  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.43323685695,7.54687651429,0.886360342665
 01/13  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,7.52412040398,7.070897271,0.453223132976
 01/13  14:00:00,12.0577584073,2.15616179016,0.00150009393093,0.0,4.9500482616,4.9500482616,5.07175944979,4.61860375995,0.45315568984
 01/13  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.15734564567,3.27107081404,0.886274831631
 01/13  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.49458597797,3.04142387918,0.453162098795
 01/13  17:00:00,13.97542498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.30370266254,4.85051615409,0.453186508448
 01/13  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,10.4295161986,9.97637371567,0.453142482925
 01/13  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.6061585422,12.1530256677,0.453132874481
 01/13  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,13.2037181702,12.7506051136,0.453113056591
 01/13  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,13.5720171076,13.5520171076,0.02
 01/13  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,14.3185125809,13.8654142033,0.453098377658
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063623212,0.0,0.453063623212
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063906504,0.0,0.453063906504
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064396961,0.0,0.453064396961
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064875771,0.0,0.453064875771
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065353894,0.0,0.453065353894
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084062739,0.0,0.453084062739
 01/14  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,19.3795460131,19.3595460131,0.02
 01/14  08:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,22.1084604038,21.6553901314,0.453070272364
 01/14  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,18.6851008413,18.2320096154,0.453091225914
 01/14  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,17.6134549506,17.1603485751,0.45310637557
 01/14  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,16.8550302287,16.4019186619,0.453111566822
 01/14  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,16.1546430352,15.701549792,0.453093243194
 01/14  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,17.3492815836,17.3292815836,0.02
 01/14  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,17.9101188974,17.4570186987,0.453100198661
 01/14  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,17.4032724203,16.9501778698,0.453094550434
 01/14  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,17.3977076977,16.9446378215,0.453069876162
 01/14  17:00:00,6.82535526883,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,17.522233793,17.0691432059,0.453090587116
 01/14  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,17.5419556715,17.5219556715,0.02
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096749603,0.0,0.453096749603
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079000345,0.0,0.453079000345
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096454013,0.0,0.453096454013
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307298273,0.0,0.45307298273
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073342146,0.0,0.453073342146
 01/15  01:00:00,4.63480634297,0.40678757457,0.0,0.0,0.2750026812,1.6500160872,0.0758979950519,0.0558979950519,0.02
 01/15  02:00:00,5.28186404851,1.0538452801,0.0,0.0,0.2750026812,1.6500160872,1.12189239194,0.668826904305,0.453065487636
 01/15  03:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,1.29485332617,0.841769041181,0.453084284987
 01/15  04:00:00,5.46750977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,1.54464388973,1.52464388973,0.02
 01/15  05:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,2.232047185,1.77895796853,0.453089216475
 01/15  06:00:00,5.46750977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,3.01598447052,2.56290043606,0.453084034455
 01/15  07:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,2.67873452275,2.65873452275,0.02
 01/15  08:00:00,3.54834311258,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,3.55915409386,3.10606300359,0.453091090262
 01/15  09:00:00,3.16068412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,3.41571026114,3.39571026114,0.02
 01/15  10:00:00,3.02471382851,1.09969506011,0.0,0.0,0.2750026812,1.6500160872,2.99898024593,2.54588864577,0.453091600161
 01/15  11:00:00,2.92326368263,0.998244914222,0.0,0.0,0.2750026812,1.6500160872,2.72682500127,2.27374813723,0.45307686404
 01/15  12:00:00,2.98370575152,1.05868698311,0.0,0.0,0.2750026812,1.6500160872,1.7873636617,1.7673636617,0.02
 01/15  13:00:00,2.88109222035,0.956073451946,0.0,0.0,0.2750026812,1.6500160872,2.19515355485,1.74205950343,0.453094051416
 01/15  14:00:00,3.06804867607,1.14302990766,0.0,0.0,0.2750026812,1.6500160872,2.85011723463,2.39701931907,0.453097915558
 01/15  15:00:00,3.15942387138,1.23440510297,0.0,0.0,0.2750026812,1.6500160872,2.51785281795,2.06475733715,0.453095480798
 01/15  16:00:00,3.36930800132,1.44428923292,0.0,0.0,0.2750026812,1.6500160872,3.03277646304,3.01277646304,0.02
 01/15  17:00:00,5.4172224867,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,4.9872847071,4.53419506069,0.453089646408
 01/15  18:00:00,5.88922440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,5.39282733412,4.93976781957,0.453059514544
 01/15  19:00:00,5.80105582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,6.00467665247,5.98467665247,0.02
 01/15  20:00:00,5.88922440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,5.77856214671,5.32547384881,0.453088297901
 01/15  21:00:00,5.80105582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,5.34559251507,5.32559251507,0.02
 01/15  22:00:00,5.88922440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,7.68786450953,7.23477045466,0.453094054869
 01/15  23:00:00,5.80105582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,6.71533402364,6.26224474144,0.453089282198
 01/15  24:00:00,5.88922440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,8.24893614924,8.22893614924,0.02
 01/16  01:00:00,5.80105582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,7.54080179366,7.08770973527,0.453092058396
 01/16  02:00:00,5.88922440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,9.91521890756,9.46214281596,0.453076091604
 01/16  03:00:00,5.80105582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,7.92374168833,7.90374168833,0.02
 01/16  04:00:00,5.88922440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,10.7670842174,10.3139985561,0.453085661351
 01/16  05:00:00,5.80105582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,8.99315190511,8.54008898927,0.453062915845
 01/16  06:00:00,5.88922440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,11.1346414096,11.1146414096,0.02
 01/16  07:00:00,5.80105582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,9.49928074875,9.04619110387,0.453089644879
 01/16  08:00:00,3.97005773535,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,12.8587238988,12.4056596973,0.453064201534
 01/16  09:00:00,3.49805582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,11.4689708749,11.4489708749,0.02
 01/16  10:00:00,3.58622440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,9.35804475864,8.90495662488,0.453088133754
 01/16  11:00:00,3.49805582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,8.49763663658,8.0445479985,0.453088638077
 01/16  12:00:00,3.58622440202,1.66120563361,0.0,0.0,0.2750026812,1.6500160872,10.5951396736,10.5751396736,0.02
 01/16  13:00:00,3.49805582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,9.42668490286,8.97359503128,0.453089871586
 01/16  14:00:00,3.37653047591,1.45151170751,0.0,0.0,0.2750026812,1.6500160872,6.49258747308,6.03950809064,0.453079382442
 01/16  15:00:00,3.5679537954,1.642935027,0.0,0.0,0.2750026812,1.6500160872,7.05259349394,7.03259349394,0.02
 01/16  16:00:00,3.51632642665,1.59130765824,0.0,0.0,0.2750026812,1.6500160872,8.30695423815,7.85386485554,0.45308938261
 01/16  17:00:00,5.10328712874,1.642935027,0.0,0.0,0.2750026812,1.6500160872,10.1375087244,9.68442216337,0.453086561006
 01/16  18:00:00,5.81932642665,1.59130765824,0.0,0.0,0.2750026812,1.6500160872,9.30403712098,9.28403712098,0.02
 01/16  19:00:00,5.8709537954,1.642935027,0.0,0.0,0.2750026812,1.6500160872,9.61234342223,9.15925632293,0.453087099305
 01/16  20:00:00,5.81932642665,1.59130765824,0.0,0.0,0.2750026812,1.6500160872,11.3019898653,10.8489256138,0.45306425151
 01/16  21:00:00,5.8709537954,1.642935027,0.0,0.0,0.2750026812,1.6500160872,9.64343283441,9.62343283441,0.02
 01/16  22:00:00,5.81932642665,1.59130765824,0.0,0.0,0.2750026812,1.6500160872,11.6448824799,11.1917875075,0.453094972398
 01/16  23:00:00,5.8709537954,1.642935027,0.0,0.0,0.2750026812,1.6500160872,10.2249876477,9.77189885315,0.453088794508
 01/16  24:00:00,5.81932642665,1.59130765824,0.0,0.0,0.2750026812,1.6500160872,11.0381100234,11.0181100234,0.02
 01/17  01:00:00,6.4209591578,1.642935027,0.0,0.0,0.2750026812,2.2000214496,9.69501090316,9.24191926906,0.4530916341
 01/17  02:00:00,6.36933178905,1.59130765824,0.0,0.0,0.2750026812,2.2000214496,11.0104283398,10.5573668832,0.45306145652
 01/17  03:00:00,6.4209591578,1.642935027,0.0,0.0,0.2750026812,2.2000214496,9.33954722348,9.31954722348,0.02
 01/17  04:00:00,6.36933178905,1.59130765824,0.0,0.0,0.2750026812,2.2000214496,10.9454781441,10.4923847076,0.453093436454
 01/17  05:00:00,6.4209591578,1.642935027,0.0,0.0,0.2750026812,2.2000214496,9.70947786258,9.2563837115,0.453094151082
 01/17  06:00:00,6.64433447025,1.59130765824,0.0,0.0,0.5500053624,2.2000214496,10.5635249161,10.5435249161,0.02
 01/17  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,38.7698001641,38.3166996662,0.45310049789
 01/17  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,42.2645812182,41.8114782824,0.453102935774
 01/17  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,32.1428951829,31.6897755466,0.453119636321
 01/17  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,28.7156020418,28.2624333595,0.453168682334
 01/17  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,26.4174644369,25.9643062304,0.453158206512
 01/17  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,25.1702499686,24.2838999759,0.886349992654
 01/17  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,26.1562556864,25.7030686892,0.453186997149
 01/17  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,23.6606778473,23.2075146167,0.453163230615
 01/17  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,22.2251563598,21.3388197976,0.886336562182
 01/17  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,21.4161772571,20.9630671885,0.453110068536
 01/17  17:00:00,13.5915916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,20.9517558852,20.4986300054,0.453125879755
 01/17  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,24.7013057655,24.2481793374,0.453126428114
 01/17  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,27.8917414654,27.4386456385,0.453095826815
 01/17  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,27.8175884536,27.3645066925,0.45308176101
 01/17  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,26.7322603402,26.2791826997,0.453077640519
 01/17  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,25.8356761774,25.8156761774,0.02
