Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079573328,0.0,0.453079573328
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080104198,0.0,0.453080104198
 01/18  01:00:00,4.94907069033,0.171046559522,0.0,0.0,0.2750026812,2.2000214496,0.0508103207325,0.0308103207325,0.02
 01/18  02:00:00,5.55984695751,0.781822826707,0.0,0.0,0.2750026812,2.2000214496,0.559655642918,0.106574800068,0.45308084285
 01/18  03:00:00,5.36106178474,0.583037653933,0.0,0.0,0.2750026812,2.2000214496,0.580074452767,0.126992883054,0.453081569712
 01/18  04:00:00,6.08220959718,1.30418546637,0.0,0.0,0.2750026812,2.2000214496,0.904279316266,0.884279316266,0.02
 01/18  05:00:00,5.9489950287,1.17097089789,0.0,0.0,0.2750026812,2.2000214496,1.91145625186,1.45837394006,0.453082311798
 01/18  06:00:00,6.35721227838,1.30418546637,0.0,0.0,0.5500053624,2.2000214496,2.48223819388,2.02913586699,0.45310232689
 01/18  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,27.9220713746,27.9020713746,0.02
 01/18  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,28.6500973431,28.1969886268,0.453108716374
 01/18  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,18.9165490327,18.4634371879,0.45311184478
 01/18  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.1842969889,15.7311368104,0.453160178535
 01/18  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.8564173711,13.9701273226,0.886290048457
 01/18  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.4097158983,12.9565404469,0.453175451356
 01/18  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,14.4705956043,14.0174320091,0.453163595186
 01/18  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.4980826879,12.6117405142,0.886342173725
 01/18  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.0402715174,12.5871287093,0.453142808157
 01/18  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.2580808101,11.8049724285,0.453108381543
 01/18  17:00:00,13.5915916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.6839665519,13.2307785274,0.453188024476
 01/18  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,18.9075249006,18.454391789,0.453133111609
 01/18  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,21.3950851874,20.9419802735,0.453104913924
 01/18  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,22.6597539155,22.2066581196,0.453095795937
 01/18  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,23.646920738,23.1938305142,0.453090223814
 01/18  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,23.8292253778,23.8092253778,0.02
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096366212,0.0,0.453096366212
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064273493,0.0,0.453064273493
 01/19  01:00:00,5.53493057439,0.756906443587,0.0,0.0,0.2750026812,2.2000214496,0.502090863102,0.482090863102,0.02
 01/19  02:00:00,6.08321302447,1.30518889367,0.0,0.0,0.2750026812,2.2000214496,1.99188940407,1.53879812567,0.453091278393
 01/19  03:00:00,5.9479916014,1.1699674706,0.0,0.0,0.2750026812,2.2000214496,2.97145439647,2.51838852638,0.453065870087
 01/19  04:00:00,6.08321302447,1.30518889367,0.0,0.0,0.2750026812,2.2000214496,3.05571604785,3.03571604785,0.02
 01/19  05:00:00,5.9479916014,1.1699674706,0.0,0.0,0.2750026812,2.2000214496,4.58453630129,4.1314457636,0.453090537693
 01/19  06:00:00,6.40038716795,1.34736035594,0.0,0.0,0.5500053624,2.2000214496,5.65958019613,5.20648156941,0.453098626717
 01/19  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,29.8577753747,29.8377753747,0.02
 01/19  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,36.3109243871,35.8578121445,0.453112242556
 01/19  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,25.3647250334,24.9116247781,0.453100255362
 01/19  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,21.8955468127,21.0092264464,0.88632036636
 01/19  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.2676950207,18.8145241363,0.453170884397
 01/19  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.7341690479,17.2809663696,0.453202678373
 01/19  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,18.1489397312,17.6957966598,0.453143071399
 01/19  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.4856452539,15.5992551679,0.886390085966
 01/19  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.4599374899,15.0067924301,0.453145059877
 01/19  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.8368906971,15.383748277,0.45314242011
 01/19  17:00:00,13.5915916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.7992721081,17.3460917038,0.453180404301
 01/19  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,22.9617272751,22.5085819423,0.453145332847
 01/19  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,25.5323692761,25.0792508838,0.453118392339
 01/19  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,26.4179163542,25.9648026304,0.453113723779
 01/19  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,27.2935428259,26.8404362427,0.453106583213
 01/19  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,27.689962045,27.236869018,0.453093026966
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/19  24:00:00,5.32385878587,0.545834655068,0.0,0.0,0.2750026812,2.2000214496,0.858674856119,0.405585028144,0.453089827976
 01/20  01:00:00,5.89556811987,1.11754398907,0.0,0.0,0.2750026812,2.2000214496,2.58979946992,2.13670661294,0.453092856987
 01/20  02:00:00,6.08321302447,1.30518889367,0.0,0.0,0.2750026812,2.2000214496,3.31813550671,3.29813550671,0.02
 01/20  03:00:00,5.9479916014,1.1699674706,0.0,0.0,0.2750026812,2.2000214496,4.73449954668,4.28140804718,0.453091499495
 01/20  04:00:00,6.16755594903,1.38953181822,0.0,0.0,0.2750026812,2.2000214496,5.6065472463,5.15345262456,0.453094621733
 01/20  05:00:00,6.36970622417,1.59168209336,0.0,0.0,0.2750026812,2.2000214496,6.49092583244,6.47092583244,0.02
 01/20  06:00:00,6.69558740388,1.64256059188,0.0,0.0,0.5500053624,2.2000214496,7.6333353534,7.18023691854,0.453098434854
 01/20  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,31.9876483598,31.5345657215,0.453082638348
 01/20  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,39.1096987655,38.6566037682,0.453094997376
 01/20  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,28.0295519943,27.5763979393,0.45315405495
 01/20  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,22.6753334638,22.2221547867,0.453178677129
 01/20  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.7893829866,19.3362120957,0.453170890834
 01/20  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.0250561274,16.5718601096,0.453196017739
 01/20  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,16.6719857649,15.7855767857,0.886408979249
 01/20  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.6989832312,13.245813926,0.453169305147
 01/20  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.063299141,12.6101480416,0.453151099429
 01/20  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.7603548323,13.3072059612,0.453148871156
 01/20  17:00:00,13.5915916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.5924911936,15.1393159834,0.453175210231
 01/20  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,21.1646268353,20.7114460444,0.453180790823
 01/20  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,23.7512953121,23.2981531405,0.453142171641
 01/20  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,24.2617211449,23.8086266331,0.453094511786
 01/20  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,24.9943965532,24.5413171519,0.453079401255
 01/20  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,25.566982959,25.1139015523,0.453081406673
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308309586,0.0,0.45308309586
 01/21  01:00:00,5.30641367724,1.07839490884,0.0,0.0,0.2750026812,1.6500160872,1.96206221261,1.50897641408,0.453085798523
 01/21  02:00:00,5.39761180388,1.16959303548,0.0,0.0,0.2750026812,1.6500160872,2.64093434614,2.62093434614,0.02
 01/21  03:00:00,5.53358209719,1.30556332879,0.0,0.0,0.2750026812,1.6500160872,4.37992869536,3.92683423378,0.45309446158
 01/21  04:00:00,5.39761180388,1.16959303548,0.0,0.0,0.2750026812,1.6500160872,4.83592812405,4.38284237994,0.4530857441
 01/21  05:00:00,5.78661087085,1.55859210245,0.0,0.0,0.2750026812,1.6500160872,6.11747025493,6.09747025493,0.02
 01/21  06:00:00,5.81932642665,1.59130765824,0.0,0.0,0.2750026812,1.6500160872,6.15375131479,5.70066078858,0.453090526203
 01/21  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,32.0203078218,31.5672349114,0.453072910392
 01/21  08:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,38.2481709691,37.7950774998,0.453093469283
 01/21  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,28.9006700152,28.8806700152,0.02
 01/21  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,24.4531469638,24.0000237805,0.453123183217
 01/21  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,21.6754440645,21.222313283,0.453130781447
 01/21  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,19.9757980901,19.5226638062,0.453134283966
 01/21  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,20.5888467269,20.1357293891,0.453117337789
 01/21  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,20.4403817486,19.9872561264,0.453125622219
 01/21  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,21.0595831683,20.6064706014,0.453112566979
 01/21  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,21.6522744392,21.1991683066,0.453106132551
 01/21  17:00:00,6.4415219355,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,22.4646887775,22.4446887775,0.02
 01/21  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,24.4085149596,23.9554251404,0.453089819188
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064008746,0.0,0.453064008746
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  21:00:00,4.9782838907,0.7502651223,0.0,0.0,0.2750026812,1.6500160872,0.976998940458,0.523919500261,0.453079440197
 01/21  22:00:00,5.2536157606,1.02559699219,0.0,0.0,0.2750026812,1.6500160872,1.56024578331,1.10715350866,0.453092274651
 01/21  23:00:00,5.397986239,1.1699674706,0.0,0.0,0.2750026812,1.6500160872,2.18982644493,1.73673715727,0.453089287663
 01/21  24:00:00,5.53320766207,1.30518889367,0.0,0.0,0.2750026812,1.6500160872,2.18051100862,2.16051100862,0.02
 01/22  01:00:00,5.397986239,1.1699674706,0.0,0.0,0.2750026812,1.6500160872,3.09204013045,2.63897328193,0.453066848527
 01/22  02:00:00,5.53320766207,1.30518889367,0.0,0.0,0.2750026812,1.6500160872,3.43551401389,2.98242482176,0.453089192126
 01/22  03:00:00,5.397986239,1.1699674706,0.0,0.0,0.2750026812,1.6500160872,2.70292168092,2.68292168092,0.02
 01/22  04:00:00,5.53320766207,1.30518889367,0.0,0.0,0.2750026812,1.6500160872,3.98355601984,3.5304663931,0.453089626741
 01/22  05:00:00,5.397986239,1.1699674706,0.0,0.0,0.2750026812,1.6500160872,2.78457075045,2.76457075045,0.02
 01/22  06:00:00,5.87057936028,1.64256059188,0.0,0.0,0.2750026812,1.6500160872,5.42320617044,4.97011954433,0.453086626113
 01/22  07:00:00,5.80283227686,1.57481350845,0.0,0.0,0.2750026812,1.6500160872,4.06683975994,3.61375528558,0.453084474355
 01/22  08:00:00,3.95141269362,1.64256059188,0.0,0.0,0.2750026812,1.6500160872,5.04373993005,5.02373993005,0.02
 01/22  09:00:00,3.51670086177,1.59168209336,0.0,0.0,0.2750026812,1.6500160872,4.30878957819,3.85570239088,0.453087187303
 01/22  10:00:00,3.24542820144,1.32040943304,0.0,0.0,0.2750026812,1.6500160872,3.5145859068,3.0615054532,0.453080453594
 01/22  11:00:00,2.99852513582,1.07350636742,0.0,0.0,0.2750026812,1.6500160872,2.57297964696,2.55297964696,0.02
 01/22  12:00:00,2.9506157606,1.02559699219,0.0,0.0,0.2750026812,1.6500160872,2.56997066291,2.11688151345,0.453089149455
 01/22  13:00:00,2.74549636216,0.820477593756,0.0,0.0,0.2750026812,1.6500160872,2.16570775026,1.71262154724,0.453086203025
 01/22  14:00:00,2.9506157606,1.02559699219,0.0,0.0,0.2750026812,1.6500160872,2.31162333211,1.85852060027,0.453102731846
 01/22  15:00:00,2.74549636216,0.820477593756,0.0,0.0,0.2750026812,1.6500160872,2.02042724675,2.00042724675,0.02
 01/22  16:00:00,3.48323643573,1.55821766733,0.0,0.0,0.2750026812,1.6500160872,3.34203930716,2.8889518051,0.453087502062
 01/22  17:00:00,5.00142844037,1.54107633863,0.0,0.0,0.2750026812,1.6500160872,4.31284088284,3.85975038313,0.453090499711
 01/22  18:00:00,5.87057936028,1.64256059188,0.0,0.0,0.2750026812,1.6500160872,5.1296261914,5.1096261914,0.02
 01/22  19:00:00,5.81970086177,1.59168209336,0.0,0.0,0.2750026812,1.6500160872,5.16073674873,4.70764766511,0.45308908362
 01/22  20:00:00,5.87057936028,1.64256059188,0.0,0.0,0.2750026812,1.6500160872,6.37625399895,6.35625399895,0.02
 01/22  21:00:00,5.81970086177,1.59168209336,0.0,0.0,0.2750026812,1.6500160872,5.56569732686,5.11260742872,0.453089898145
 01/22  22:00:00,5.87057936028,1.64256059188,0.0,0.0,0.2750026812,1.6500160872,7.8778029191,7.42470791132,0.453095007773
 01/22  23:00:00,5.81970086177,1.59168209336,0.0,0.0,0.2750026812,1.6500160872,5.8391675084,5.8191675084,0.02
 01/22  24:00:00,5.87057936028,1.64256059188,0.0,0.0,0.2750026812,1.6500160872,8.65558489695,8.2024931224,0.453091774543
 01/23  01:00:00,6.36970622417,1.59168209336,0.0,0.0,0.2750026812,2.2000214496,6.46672598631,6.01363625207,0.453089734236
 01/23  02:00:00,6.42058472268,1.64256059188,0.0,0.0,0.2750026812,2.2000214496,8.30540087093,8.28540087093,0.02
 01/23  03:00:00,6.36970622417,1.59168209336,0.0,0.0,0.2750026812,2.2000214496,6.93165146149,6.47856060826,0.453090853235
 01/23  04:00:00,6.42058472268,1.64256059188,0.0,0.0,0.2750026812,2.2000214496,9.33148706752,8.87839738796,0.453089679557
 01/23  05:00:00,6.36970622417,1.59168209336,0.0,0.0,0.2750026812,2.2000214496,7.04153684696,7.02153684696,0.02
 01/23  06:00:00,6.69558740388,1.64256059188,0.0,0.0,0.5500053624,2.2000214496,9.93788539193,9.4847913945,0.45309399743
 01/23  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,36.8755847689,36.4225076111,0.453077157779
 01/23  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,40.7025948268,40.2494758179,0.453119008889
 01/23  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,30.1708123268,29.717646535,0.453165791802
 01/23  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,25.5682041106,25.1150320409,0.453172069761
 01/23  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,23.7107631325,23.2576173473,0.453145785219
 01/23  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,21.8636222042,21.4104618746,0.453160329612
 01/23  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,22.4225900114,21.5361938943,0.886396117083
 01/23  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.9499408284,19.4967709856,0.453169842765
 01/23  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.5790643441,19.1258941365,0.453170207546
 01/23  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.4559476381,19.0028105359,0.453137102245
 01/23  17:00:00,13.5915916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.6417653335,18.7554556212,0.886309712296
 01/23  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,23.135791993,22.6826754343,0.453116558713
 01/23  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,24.9938647343,24.540731089,0.453133645325
 01/23  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,24.8660283686,24.8460283686,0.02
 01/23  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,25.6845358565,25.2314229979,0.453112858579
 01/23  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,25.7891299575,25.3360444904,0.453085467097
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090832991,0.0,0.453090832991
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  01:00:00,5.94397872641,1.16595459561,0.0,0.0,0.2750026812,2.2000214496,2.12924500228,1.67615163602,0.453093366264
 01/24  02:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,3.50751237406,3.05445592047,0.453056453585
 01/24  03:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,2.47175984396,2.45175984396,0.02
 01/24  04:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,3.84500477552,3.39192136213,0.453083413393
 01/24  05:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,3.68505645117,3.23196672488,0.453089726288
 01/24  06:00:00,6.29251782285,1.23949101085,0.0,0.0,0.5500053624,2.2000214496,4.31175083349,4.29175083349,0.02
 01/24  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,31.3581025106,30.9050058687,0.453096641863
 01/24  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,34.9208067676,34.4677066836,0.453100083948
 01/24  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,25.4568839957,25.0037657069,0.453118288726
 01/24  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,21.6515335109,21.1983631419,0.453170369041
 01/24  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,18.0348658556,17.5816869475,0.453178908048
 01/24  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.0114540943,14.1250747792,0.88637931507
 01/24  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,13.4049583522,12.9517622427,0.453196109466
 01/24  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.2971947527,9.41083102566,0.886363727053
 01/24  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.58342370191,8.13026328902,0.453160412889
 01/24  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.28942178432,8.83626483634,0.453156947981
 01/24  17:00:00,13.2077583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.6461126701,10.1929330114,0.453179658651
 01/24  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,15.0651545815,14.6120102463,0.453144335188
 01/24  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.8750580495,16.4219434258,0.453114623624
 01/24  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.6878659797,17.2347646502,0.45310132951
 01/24  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.5748994717,18.1218011863,0.453098285347
 01/24  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.4080442154,18.3880442154,0.02
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088534154,0.0,0.453088534154
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063127298,0.0,0.453063127298
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  02:00:00,4.84892553347,0.0709014026634,0.0,0.0,0.2750026812,2.2000214496,0.474720551681,0.0216563454972,0.453064206184
 01/25  03:00:00,5.4955942766,0.717570145796,0.0,0.0,0.2750026812,2.2000214496,0.693960375592,0.24087544903,0.453084926562
 01/25  04:00:00,5.84959078107,1.07156665026,0.0,0.0,0.2750026812,2.2000214496,0.90279029423,0.88279029423,0.02
 01/25  05:00:00,6.08841654431,1.31039241351,0.0,0.0,0.2750026812,2.2000214496,2.11988116767,1.66679514755,0.453086020115
 01/25  06:00:00,6.21779076276,1.16476395076,0.0,0.0,0.5500053624,2.2000214496,2.50846566863,2.05537047148,0.453095197152
 01/25  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,26.450050311,26.430050311,0.02
 01/25  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,30.3439789846,29.8909029443,0.453076040228
 01/25  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,18.9794380466,18.5263012762,0.45313677036
 01/25  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.2620486644,13.8088769611,0.45317170322
 01/25  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.4888262434,11.6024748309,0.88635141249
 01/25  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.7955666986,11.3424329041,0.453133794535
 01/25  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,13.0749199509,12.6217213164,0.453198634501
 01/25  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.1454753291,11.2591380048,0.88633732426
 01/25  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.6597636426,11.2066437922,0.45311985044
 01/25  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.9830669564,11.5299164278,0.453150528534
 01/25  17:00:00,13.2077583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.5341913828,12.0809960941,0.453195288717
 01/25  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,17.3880332436,16.9348825604,0.453150683249
 01/25  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,19.896383571,19.443284137,0.453099434016
 01/25  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,20.7155826682,20.26248686,0.453095808242
 01/25  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,21.7971360036,21.3440466247,0.453089378928
 01/25  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,22.6880567872,22.2349801591,0.453076628066
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073865478,0.0,0.453073865478
 01/26  01:00:00,5.23116073221,0.453136601402,0.0,0.0,0.2750026812,2.2000214496,0.634942285542,0.181853329664,0.453088955879
 01/26  02:00:00,6.05891027205,1.28088614125,0.0,0.0,0.2750026812,2.2000214496,1.71465381474,1.69465381474,0.02
 01/26  03:00:00,5.9489950287,1.17097089789,0.0,0.0,0.2750026812,2.2000214496,2.87783376219,2.42474662305,0.453087139137
 01/26  04:00:00,6.08220959718,1.30418546637,0.0,0.0,0.2750026812,2.2000214496,4.00212069305,3.54904344668,0.453077246368
 01/26  05:00:00,5.9489950287,1.17097089789,0.0,0.0,0.2750026812,2.2000214496,3.99082365795,3.97082365795,0.02
 01/26  06:00:00,6.35721227838,1.30418546637,0.0,0.0,0.5500053624,2.2000214496,5.82592177227,5.37282240153,0.453099370738
 01/26  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,29.8512996648,29.3982314565,0.453068208334
 01/26  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,37.3921344692,36.9390533753,0.453081093816
 01/26  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,29.0428480011,28.5897079086,0.453140092433
 01/26  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,26.4347428077,25.9816103122,0.453132495476
 01/26  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,24.5864575543,24.1333317388,0.453125815461
 01/26  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,21.1245319012,20.6713444127,0.45318748846
 01/26  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,20.5837581915,19.6973610755,0.886397115964
 01/26  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.4407525133,16.9875868946,0.453165618645
 01/26  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.4288842201,15.9757369699,0.453147250164
 01/26  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.5638192673,16.1106716069,0.453147660386
 01/26  17:00:00,13.2077583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,18.3725899808,17.9194142795,0.453175701277
 01/26  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,23.9513142049,23.4981361821,0.453178022779
 01/26  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,26.7880642652,26.3349196285,0.453144636761
 01/26  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,27.6171483194,27.164050668,0.453097651394
 01/26  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,28.4323741801,27.9792909485,0.453083231573
 01/26  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,28.9749536304,28.5218679037,0.453085726746
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,5.63642690728,0.85840277648,0.0,0.0,0.2750026812,2.2000214496,1.27878049765,0.825692825856,0.453087671795
 01/27  01:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,3.53778592212,3.0846970847,0.453088837424
 01/27  02:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,4.02023382268,4.00023382268,0.02
 01/27  03:00:00,6.16550674842,1.38748261761,0.0,0.0,0.2750026812,2.2000214496,6.08296706008,5.62987490473,0.453092155347
 01/27  04:00:00,6.33801825495,1.55999412415,0.0,0.0,0.2750026812,2.2000214496,7.47716317445,7.0240697783,0.453093396147
 01/27  05:00:00,6.43540410699,1.65737997618,0.0,0.0,0.2750026812,2.2000214496,7.37817566349,7.35817566349,0.02
 01/27  06:00:00,6.62988952106,1.57686270906,0.0,0.0,0.5500053624,2.2000214496,8.8709879323,8.41789217297,0.453095759328
 01/27  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,33.1562229881,32.7031439173,0.453079070753
 01/27  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,39.8666790969,39.4135562582,0.453122838666
 01/27  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,28.0106136597,27.557443989,0.453169670704
 01/27  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,23.0375235117,22.5843470344,0.45317647732
 01/27  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,20.170929892,19.7177607628,0.453169129195
 01/27  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.1172413476,18.6640748438,0.453166503762
 01/27  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,20.6995710849,19.8131597271,0.886411357835
 01/27  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.7858028571,17.3326239947,0.453178862425
 01/27  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.5460973283,15.0929396016,0.453157726711
 01/27  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.2692793015,15.3829836659,0.886295635536
 01/27  17:00:00,13.2077583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.533858057,16.0806786639,0.453179393091
 01/27  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,21.4942230647,21.041092637,0.453130427686
 01/27  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,23.9202169602,23.4671210569,0.453095903268
 01/27  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,24.8348460364,24.3817678545,0.453078181859
 01/27  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,25.7461132762,25.7261132762,0.02
 01/27  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,26.1939927294,25.7408935337,0.453099195689
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068312669,0.0,0.453068312669
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/28  01:00:00,5.24152432342,1.01350555502,0.0,0.0,0.2750026812,1.6500160872,1.37173659716,0.918667191375,0.453069405781
 01/28  02:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,2.28930629693,1.8362356416,0.453070655332
 01/28  03:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,2.53677358658,2.51677358658,0.02
 01/28  04:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,3.83671915081,3.38362702916,0.453092121658
 01/28  05:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,4.19022944138,3.73713979654,0.453089644845
 01/28  06:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,3.85089689155,3.83089689155,0.02
 01/28  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,31.2714857021,30.8183887262,0.453096975883
 01/28  08:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,34.8287259669,34.3756402919,0.453085675054
 01/28  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,28.0531082731,27.5999955085,0.453112764585
 01/28  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,24.397657833,23.9445218738,0.453135959195
 01/28  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,20.6186639102,20.1655388171,0.453125093046
 01/28  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,17.8153377386,17.7953377386,0.02
 01/28  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,19.0218441409,18.5687180566,0.453126084315
 01/28  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,17.313605886,16.8605222433,0.453083642709
 01/28  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,14.6464799909,14.1933680014,0.453111989481
 01/28  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,13.3967110251,12.9436102649,0.453100760212
 01/28  17:00:00,6.05768860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,12.6721404324,12.2190609253,0.453079507079
 01/28  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,12.3556765985,12.3356765985,0.02
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094161121,0.0,0.453094161121
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069978736,0.0,0.453069978736
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088525518,0.0,0.453088525518
 01/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065962881,0.0,0.453065962881
 01/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067051527,0.0,0.453067051527
 01/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059700715,0.0,0.453059700715
 01/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308912385,0.0,0.45308912385
 01/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083057983,0.0,0.453083057983
 01/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059843946,0.0,0.453059843946
 01/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085598347,0.0,0.453085598347
 01/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308094486,0.0,0.45308094486
 01/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307474837,0.0,0.45307474837
 01/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081407408,0.0,0.453081407408
 01/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063637902,0.0,0.453063637902
 01/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096142552,0.0,0.453096142552
 01/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308078561,0.0,0.45308078561
 01/29  18:00:00,4.47204009048,0.244021322079,0.0,0.0,0.2750026812,1.6500160872,0.564894400473,0.111814088309,0.453080312164
 01/29  19:00:00,4.7913755774,0.562388702857,0.000968106138925,0.0,0.2750026812,1.6500160872,0.178410853261,0.158410853261,0.02
 01/29  20:00:00,5.14043186015,0.911565952514,0.000847139233545,0.0,0.2750026812,1.6500160872,0.951851123149,0.498777011786,0.453074111363
 01/29  21:00:00,5.11939776482,0.891378996419,0.0,0.0,0.2750026812,1.6500160872,0.632170166824,0.612170166824,0.02
 01/29  22:00:00,5.18271435794,0.954695589531,0.0,0.0,0.2750026812,1.6500160872,1.32922011996,0.876131893811,0.453088226146
 01/29  23:00:00,5.11939776482,0.891378996419,0.0,0.0,0.2750026812,1.6500160872,1.28477586189,0.831692863289,0.4530829986
 01/29  24:00:00,5.18271435794,0.954695589531,0.0,0.0,0.2750026812,1.6500160872,1.00279745624,0.98279745624,0.02
 01/30  01:00:00,5.66940312722,0.891378996419,0.0,0.0,0.2750026812,2.2000214496,1.27418304665,0.821093541277,0.453089505371
 01/30  02:00:00,5.85504117723,1.07701704643,0.0,0.0,0.2750026812,2.2000214496,1.61398220136,1.1608898647,0.453092336661
 01/30  03:00:00,5.91404604101,1.13602191021,0.0,0.0,0.2750026812,2.2000214496,1.27419718814,1.25419718814,0.02
 01/30  04:00:00,6.06473510333,1.28671097253,0.0,0.0,0.2750026812,2.2000214496,2.08912145028,1.63602761735,0.453093832938
 01/30  05:00:00,5.9489950287,1.17097089789,0.0,0.0,0.2750026812,2.2000214496,1.99038745446,1.53730180789,0.453085646574
 01/30  06:00:00,6.35721227838,1.30418546637,0.0,0.0,0.5500053624,2.2000214496,2.34436741543,1.8912910855,0.453076329935
 01/30  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,27.0181425374,26.9981425374,0.02
 01/30  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,29.2811377628,28.828052075,0.453085687767
 01/30  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,18.3403243433,17.8871672162,0.453157127087
 01/30  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.3226762365,13.8695109736,0.453165262929
 01/30  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.4862643346,11.5999108548,0.88635347984
 01/30  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.2876488901,9.83444521361,0.453203676463
 01/30  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,10.4472973527,9.99414111919,0.453156233516
 01/30  14:00:00,12.0573193867,2.15616179016,0.00106107334472,0.0,4.9500482616,4.9500482616,8.99396587824,8.10754985001,0.886416028227
 01/30  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.78585806369,7.33271328811,0.453144775576
 01/30  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.63828051268,8.18512630112,0.45315421156
 01/30  17:00:00,13.2077583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.6362936974,10.1830991826,0.453194514784
 01/30  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,16.1896807422,15.7365394118,0.453141330407
 01/30  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,19.1013340893,18.6482181585,0.453115930767
 01/30  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,20.4359708904,19.9828639975,0.453106892888
 01/30  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,21.4245699514,20.9714670971,0.453102854309
 01/30  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,21.6901745454,21.6701745454,0.02
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095975486,0.0,0.453095975486
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077769712,0.0,0.453077769712
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  02:00:00,5.6645740425,0.886549911697,0.0,0.0,0.2750026812,2.2000214496,1.00827414573,0.555193801587,0.453080344139
 01/31  03:00:00,5.89519368476,1.11716955395,0.0,0.0,0.2750026812,2.2000214496,2.03714434053,1.58404974781,0.453094592727
 01/31  04:00:00,6.08358745959,1.30556332879,0.0,0.0,0.2750026812,2.2000214496,2.52849007396,2.50849007396,0.02
 01/31  05:00:00,5.94761716628,1.16959303548,0.0,0.0,0.2750026812,2.2000214496,3.67891698225,3.22583361824,0.453083364011
 01/31  06:00:00,6.35859014079,1.30556332879,0.0,0.0,0.5500053624,2.2000214496,3.90834629498,3.45524736518,0.453098929798
 01/31  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,28.1893253672,27.7362504598,0.453074907407
 01/31  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,34.847102415,34.827102415,0.02
 01/31  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,25.9353253292,25.0490168701,0.886308459098
 01/31  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,21.133144639,20.6799747567,0.453169882277
 01/31  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,18.2499342439,17.796769423,0.4531648209
 01/31  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.5274752228,16.0742792787,0.453195944078
 01/31  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,17.2204953942,16.3341530744,0.886342319877
 01/31  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.2762489874,13.823028134,0.45322085338
 01/31  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.6826963764,12.2295413739,0.45315500241
 01/31  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.6911424473,12.2379888618,0.453153585495
 01/31  17:00:00,12.82392498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.4781783344,13.0249880928,0.453190241568
 01/31  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,18.0249682501,17.5718125694,0.453155680671
 01/31  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,20.1669558618,19.7138363065,0.45311955533
 01/31  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,21.1793566118,20.7262375535,0.453119058284
 01/31  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,22.3135494993,21.8604386425,0.453110856797
 01/31  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,22.8514104754,22.3983441048,0.453066370554
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068722161,0.0,0.453068722161
 02/01  01:00:00,5.01686861942,0.238844488616,0.0,0.0,0.2750026812,2.2000214496,0.501321816316,0.0482517722876,0.453070044029
 02/01  02:00:00,5.80832046237,1.03029633157,0.0,0.0,0.2750026812,2.2000214496,0.955851376001,0.935851376001,0.02
 02/01  03:00:00,6.15311099984,1.37508686904,0.0,0.0,0.2750026812,2.2000214496,2.6527486043,2.19965745876,0.453091145536
 02/01  04:00:00,5.87809362603,1.10006949523,0.0,0.0,0.2750026812,2.2000214496,2.97793472798,2.52484809095,0.453086637026
 02/01  05:00:00,6.15311099984,1.37508686904,0.0,0.0,0.2750026812,2.2000214496,3.55255220735,3.53255220735,0.02
 02/01  06:00:00,6.15309630723,1.10006949523,0.0,0.0,0.5500053624,2.2000214496,4.37280279706,3.91970737708,0.453095419987
 02/01  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,29.3498738546,28.8968128439,0.453061010774
 02/01  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,33.3414493791,32.888319727,0.453129652091
 02/01  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,21.5801452408,21.1269768263,0.453168414568
 02/01  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.6681404844,16.2149706549,0.453169829488
 02/01  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.2949875862,13.8418172249,0.453170361322
 02/01  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.4979938053,12.0447904724,0.453203332884
 02/01  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,12.8547548876,11.9683733595,0.886381528045
 02/01  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.9626598178,9.50949277226,0.453167045537
 02/01  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.91159710052,8.4584279247,0.453169175813
 02/01  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.72560398034,8.83929644525,0.886307535087
 02/01  17:00:00,12.82392498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.0959271996,10.6427439187,0.453183280867
 02/01  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,16.6843267002,16.2312041011,0.453122599157
 02/01  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,19.7579250412,19.3048095809,0.45311546022
 02/01  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,20.6354686251,20.6154686251,0.02
 02/01  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,21.5476065896,21.0944867865,0.453119803034
 02/01  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,22.8152042656,22.3621112434,0.453093022198
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062350721,0.0,0.453062350721
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  01:00:00,4.91361998899,0.13559585819,0.0,0.0,0.2750026812,2.2000214496,0.519400097854,0.066336463783,0.453063634071
 02/02  02:00:00,5.803621123,1.02559699219,0.0,0.0,0.2750026812,2.2000214496,1.17075067048,0.717659396503,0.453091273979
 02/02  03:00:00,5.85479430091,1.07677017011,0.0,0.0,0.2750026812,2.2000214496,1.76406540434,1.74406540434,0.02
 02/02  04:00:00,6.15311099984,1.37508686904,0.0,0.0,0.2750026812,2.2000214496,3.0404104939,2.58734405492,0.453066438981
 02/02  05:00:00,5.87809362603,1.10006949523,0.0,0.0,0.2750026812,2.2000214496,3.70527963188,3.25218555445,0.45309407743
 02/02  06:00:00,6.42811368104,1.37508686904,0.0,0.0,0.5500053624,2.2000214496,4.11288649521,4.09288649521,0.02
 02/02  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,28.5076447279,28.0545454527,0.453099275208
 02/02  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,34.7187066706,34.2655956972,0.453110973462
 02/02  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,24.1681790027,23.7150255816,0.453153421079
 02/02  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,18.715820004,18.262648184,0.453171819951
 02/02  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.3607846583,15.9076067957,0.453177862603
 02/02  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.8659226627,12.9795466333,0.886376029338
 02/02  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,11.9590105351,11.5057922419,0.453218293271
 02/02  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.58886436805,8.70249185653,0.886372511521
 02/02  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.85971757896,8.40656266759,0.45315491137
 02/02  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.321793297,8.86863969653,0.453153600471
 02/02  17:00:00,12.82392498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.3979086131,9.94473512711,0.453173485981
 02/02  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,15.735606192,15.2824574536,0.4531487384
 02/02  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,18.6483347979,18.1952129698,0.453121828114
 02/02  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,19.8706076512,19.417519909,0.453087742167
 02/02  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,20.5893597358,20.1362758519,0.453083883914
 02/02  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,20.4757499268,20.4557499268,0.02
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090769494,0.0,0.453090769494
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305952638,0.0,0.45305952638
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  02:00:00,5.63222681474,0.854202683933,0.0,0.0,0.2750026812,2.2000214496,0.92555524876,0.472474774687,0.453080474074
 02/03  03:00:00,5.90101851604,1.12299438523,0.0,0.0,0.2750026812,2.2000214496,1.88359089865,1.43050236258,0.453088536076
 02/03  04:00:00,6.08358745959,1.30556332879,0.0,0.0,0.2750026812,2.2000214496,2.5228071849,2.5028071849,0.02
 02/03  05:00:00,5.94761716628,1.16959303548,0.0,0.0,0.2750026812,2.2000214496,3.59956941267,3.14647942099,0.453089991682
 02/03  06:00:00,6.35859014079,1.30556332879,0.0,0.0,0.5500053624,2.2000214496,3.86649272587,3.41339612427,0.4530966016
 02/03  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,28.1992353686,28.1792353686,0.02
 02/03  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,34.2459334655,33.7928220347,0.453111430854
 02/03  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,24.5881249601,24.1349872609,0.45313769918
 02/03  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,21.4576929896,20.5713596964,0.886333293184
 02/03  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.8390010835,17.3858305507,0.453170532787
 02/03  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.7837780723,14.3305732219,0.453204850379
 02/03  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,14.8498725873,13.9635186088,0.886353978519
 02/03  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.2291327697,11.77592685,0.453205919693
 02/03  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.4225660409,10.9694579833,0.453108057542
 02/03  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.1650241103,10.7118844964,0.453139613927
 02/03  17:00:00,12.82392498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.217094316,10.7639553524,0.453138963578
 02/03  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,15.4344992795,14.9813667266,0.453132552949
 02/03  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.6944599885,17.2413531118,0.453106876776
 02/03  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,18.41641655,17.9633097227,0.453106827342
 02/03  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,19.3917980918,18.9386992649,0.453098826869
