Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,19.8710394177,19.417945573,0.453093844733
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305717544,0.0,0.45305717544
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058607576,0.0,0.453058607576
 02/04  02:00:00,4.49921048478,0.27119171638,0.0,0.0,0.2750026812,1.6500160872,0.0733728055823,0.0533728055823,0.02
 02/04  03:00:00,5.23514058655,1.00712181815,0.0,0.0,0.2750026812,1.6500160872,1.18683431168,0.733774244672,0.453060067008
 02/04  04:00:00,5.60310563744,1.37508686904,0.0,0.0,0.2750026812,1.6500160872,2.27930166242,1.82621072196,0.453090940467
 02/04  05:00:00,5.32808826363,1.10006949523,0.0,0.0,0.2750026812,1.6500160872,2.31716804006,2.29716804006,0.02
 02/04  06:00:00,5.60310563744,1.37508686904,0.0,0.0,0.2750026812,1.6500160872,3.6070618513,3.15397341698,0.453088434317
 02/04  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,27.4343819238,26.9812936975,0.453088226308
 02/04  08:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,31.6932169986,31.2401258318,0.453091166824
 02/04  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,25.7703708539,25.7503708539,0.02
 02/04  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,23.6808425286,23.2277248732,0.453117655337
 02/04  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,21.5554157491,21.1023049763,0.453110772739
 02/04  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,20.089163395,19.6360289143,0.453134480648
 02/04  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,20.4622970555,20.0091953177,0.453101737811
 02/04  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,19.5832804619,19.1301685605,0.453111901319
 02/04  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,19.5798187601,19.1267199736,0.453098786538
 02/04  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,19.7826932402,19.3296215579,0.453071682289
 02/04  17:00:00,5.67385526883,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,19.6856828796,19.6656828796,0.02
 02/04  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,21.1451094441,20.6920316588,0.453077785361
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092959792,0.0,0.453092959792
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070884494,0.0,0.453070884494
 02/04  22:00:00,4.50005000576,0.27119171638,0.000839520971589,0.0,0.2750026812,1.6500160872,0.498996394466,0.0459000437106,0.453096350755
 02/04  23:00:00,5.11914320777,0.891124439362,0.0,0.0,0.2750026812,1.6500160872,0.798253186854,0.345164578544,0.45308860831
 02/04  24:00:00,5.53358209719,1.30556332879,0.0,0.0,0.2750026812,1.6500160872,1.1710334444,1.1510334444,0.02
 02/05  01:00:00,5.39761180388,1.16959303548,0.0,0.0,0.2750026812,1.6500160872,1.80232970066,1.34925036151,0.45307933915
 02/05  02:00:00,5.53358209719,1.30556332879,0.0,0.0,0.2750026812,1.6500160872,2.34828465123,2.32828465123,0.02
 02/05  03:00:00,5.39761180388,1.16959303548,0.0,0.0,0.2750026812,1.6500160872,2.77847242253,2.32538259821,0.453089824324
 02/05  04:00:00,5.53358209719,1.30556332879,0.0,0.0,0.2750026812,1.6500160872,3.31269312113,2.85960719022,0.453085930906
 02/05  05:00:00,5.39761180388,1.16959303548,0.0,0.0,0.2750026812,1.6500160872,2.74458415222,2.72458415222,0.02
 02/05  06:00:00,5.61792502174,1.38990625334,0.0,0.0,0.2750026812,1.6500160872,3.96671068061,3.51362866971,0.453082010895
 02/05  07:00:00,5.38488733858,1.54070190351,0.0,0.0,0.2750026812,1.6500160872,4.55152693084,4.09843799003,0.453088940801
 02/05  08:00:00,3.50047945576,1.57546068736,0.0,0.0,0.2750026812,1.6500160872,4.31897091201,4.29897091201,0.02
 02/05  09:00:00,3.46572067192,1.54070190351,0.0,0.0,0.2750026812,1.6500160872,4.2369087775,3.78382652839,0.453082249104
 02/05  10:00:00,3.46252513971,1.53750637131,0.0,0.0,0.2750026812,1.6500160872,3.87640175578,3.42331029121,0.453091464567
 02/05  11:00:00,3.09461180388,1.16959303548,0.0,0.0,0.2750026812,1.6500160872,2.38223322598,2.36223322598,0.02
 02/05  12:00:00,3.09078614645,1.16576737805,0.0,0.0,0.2750026812,1.6500160872,2.14153671343,1.68844417415,0.453092539277
 02/05  13:00:00,2.81501990241,0.890001134005,0.0,0.0,0.2750026812,1.6500160872,1.51448586834,1.06138933933,0.453096529011
 02/05  14:00:00,2.88109222035,0.956073451946,0.0,0.0,0.2750026812,1.6500160872,1.22748922618,0.774388444594,0.45310078159
 02/05  15:00:00,3.00141450339,1.07639573499,0.0,0.0,0.2750026812,1.6500160872,0.804331853636,0.784331853636,0.02
 02/05  16:00:00,3.1373847967,1.2123660283,0.0,0.0,0.2750026812,1.6500160872,1.38585213184,0.932782366409,0.453069765431
 02/05  17:00:00,3.93217644592,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,1.62028887034,1.1671994303,0.453089440045
 02/05  18:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,1.50526831149,1.48526831149,0.02
 02/05  19:00:00,5.46750977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,2.02827323835,1.5751899134,0.453083324947
 02/05  20:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,1.87678443605,1.85678443605,0.02
 02/05  21:00:00,5.46750977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,2.25062678074,1.79753928146,0.453087499279
 02/05  22:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,2.53846791125,2.08537039173,0.453097519517
 02/05  23:00:00,5.46750977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,2.63758613502,2.18450281787,0.453083317146
 02/05  24:00:00,5.5058555841,1.2778368157,0.0,0.0,0.2750026812,1.6500160872,2.7574667237,2.7374667237,0.02
 02/06  01:00:00,6.18777984597,1.40817685995,0.00157885521086,0.0,0.2750026812,2.2000214496,2.77875214019,2.32566096229,0.4530911779
 02/06  02:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,2.29208130001,2.27208130001,0.02
 02/06  03:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,2.52786870811,2.07477813849,0.453090569615
 02/06  04:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,2.92397889706,2.47088467651,0.453094220551
 02/06  05:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,3.07548217506,2.62239593793,0.453086237122
 02/06  06:00:00,6.54172093908,1.48869412708,0.0,0.0,0.5500053624,2.2000214496,3.11712557253,3.09712557253,0.02
 02/06  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,30.6270398142,30.1739590217,0.453080792527
 02/06  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,30.3664041459,29.9132799004,0.45312424548
 02/06  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.3014910731,18.8483496934,0.453141379691
 02/06  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.0456512406,14.5924858577,0.453165382864
 02/06  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.5065821399,12.0533998307,0.453182309171
 02/06  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.9119629416,10.0255792529,0.886383688641
 02/06  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,10.2833039519,9.83008707737,0.453216874568
 02/06  14:00:00,12.0571752421,2.15616179016,0.00091692870697,0.0,4.9500482616,4.9500482616,7.71431411384,7.26112087245,0.453193241388
 02/06  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.48515138683,6.03200638654,0.453145000297
 02/06  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.01331617847,6.12699452668,0.886321651794
 02/06  17:00:00,12.82392498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.80389528879,7.35070734547,0.453187943326
 02/06  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,13.0390272462,12.5858942567,0.453132989585
 02/06  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,15.7283368211,15.2752180934,0.453118727698
 02/06  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.6572173089,16.2041169919,0.453100317065
 02/06  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,16.8505052209,16.8305052209,0.02
 02/06  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,17.7949568717,17.3418686186,0.453088253024
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091033138,0.0,0.453091033138
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092418449,0.0,0.453092418449
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057455488,0.0,0.453057455488
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058974648,0.0,0.453058974648
 02/07  04:00:00,5.4271074163,0.649083285494,0.0,0.0,0.2750026812,2.2000214496,0.268834370627,0.248834370627,0.02
 02/07  05:00:00,5.780696233,1.00267210219,0.0,0.0,0.2750026812,2.2000214496,1.09107121204,0.637984607982,0.453086604056
 02/07  06:00:00,6.26921849773,1.21619168572,0.0,0.0,0.5500053624,2.2000214496,1.65952427677,1.2064223786,0.453101898164
 02/07  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,23.6338613212,23.6138613212,0.02
 02/07  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,27.7938749851,27.3407842858,0.453090699249
 02/07  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.4746726311,17.0215090914,0.453163539699
 02/07  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.9534461494,11.5002688329,0.453177316556
 02/07  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.16146400809,8.27511549661,0.886348511478
 02/07  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.55799375234,7.10481704915,0.453176703191
 02/07  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,8.33690163371,7.88373344445,0.453168189265
 02/07  14:00:00,12.057288321,2.15616179016,0.00103000765931,0.0,4.9500482616,4.9500482616,7.50489983745,6.61853431654,0.886365520918
 02/07  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.48947237397,6.03631229565,0.453160078315
 02/07  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.86497386961,6.41182436909,0.453149500517
 02/07  17:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.88160409345,8.42841635319,0.453187740259
 02/07  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,14.7634904572,14.3103485008,0.453141956364
 02/07  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.9649618562,17.5118270855,0.453134770723
 02/07  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,19.1848960907,18.7318156465,0.453080444222
 02/07  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,20.3576204525,19.9044979328,0.453122519768
 02/07  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,21.3589952183,20.9059320363,0.453063182047
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060949571,0.0,0.453060949571
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062475779,0.0,0.453062475779
 02/08  02:00:00,5.358620556,0.580596425192,0.0,0.0,0.2750026812,2.2000214496,0.20099101225,0.18099101225,0.02
 02/08  03:00:00,5.66940312722,0.891378996419,0.0,0.0,0.2750026812,2.2000214496,1.37342949796,0.920365451303,0.453064046654
 02/08  04:00:00,6.01231162181,1.234287491,0.0,0.0,0.2750026812,2.2000214496,2.08165115228,1.62856552712,0.453085625157
 02/08  05:00:00,6.01889300406,1.24086887326,0.0,0.0,0.2750026812,2.2000214496,2.03146413732,2.01146413732,0.02
 02/08  06:00:00,6.28731430301,1.234287491,0.0,0.0,0.5500053624,2.2000214496,3.59724085728,3.14414490699,0.453095950298
 02/08  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,27.1323576915,26.6792618528,0.453095838704
 02/08  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,32.4958084668,32.4758084668,0.02
 02/08  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,24.5970004255,23.7107258639,0.886274561603
 02/08  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,21.6337461766,21.180619587,0.453126589643
 02/08  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,20.1955477909,19.7424260383,0.453121752653
 02/08  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.0485180344,18.5953710783,0.453146956082
 02/08  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,19.8032963287,18.9168957375,0.886400591145
 02/08  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.3729385186,16.9197680229,0.453170495736
 02/08  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.906359639,16.4532058504,0.45315378858
 02/08  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.7123281911,16.2592044565,0.453123734624
 02/08  17:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.622083219,16.735728161,0.886355057994
 02/08  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,21.612904603,21.1597996644,0.453104938592
 02/08  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,23.3242244665,23.3042244665,0.02
 02/08  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,24.3301598337,23.8770480332,0.453111800456
 02/08  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,25.0933820737,24.6402837489,0.453098324838
 02/08  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,25.4718841878,25.0188218942,0.453062293638
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067169471,0.0,0.453067169471
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  01:00:00,5.66914857017,0.891124439362,0.0,0.0,0.2750026812,2.2000214496,1.29765124678,0.844582534683,0.4530687121
 02/09  02:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,2.52623939175,2.07315528206,0.453084109687
 02/09  03:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,2.8896039717,2.8696039717,0.02
 02/09  04:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,4.18595096198,3.73286256976,0.453088392217
 02/09  05:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,5.15846426747,4.70537114875,0.453093118719
 02/09  06:00:00,6.37303508998,1.32000827797,0.0,0.0,0.5500053624,2.2000214496,4.91727367089,4.89727367089,0.02
 02/09  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,31.3956838885,30.9425866636,0.453097224967
 02/09  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,37.3603184215,36.9072265079,0.453091913594
 02/09  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,27.737946413,27.2848203777,0.45312603527
 02/09  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,23.2166019989,22.7634409757,0.453161023202
 02/09  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,21.7167194547,21.2635429978,0.453176456877
 02/09  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,20.4503516085,19.5640074153,0.886344193203
 02/09  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,21.203982152,20.7508310084,0.453151143564
 02/09  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.4572293178,19.0040162979,0.453213019875
 02/09  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.2989104126,18.4126227415,0.886287671037
 02/09  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,18.5423539791,18.0892011403,0.453152838798
 02/09  17:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,18.4346815515,17.9814983748,0.453183176685
 02/09  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,22.4965717593,22.0434567677,0.453114991612
 02/09  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,24.9500722953,24.4969853244,0.45308697085
 02/09  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,25.232258849,24.7791836205,0.453075228509
 02/09  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,24.9605261803,24.9405261803,0.02
 02/09  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,25.5370260827,25.0839171483,0.453108934386
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076344062,0.0,0.453076344062
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307648122,0.0,0.45307648122
 02/10  01:00:00,5.87426796861,1.0962438378,0.0,0.0,0.2750026812,2.2000214496,0.998667029187,0.978667029187,0.02
 02/10  02:00:00,5.9479916014,1.1699674706,0.0,0.0,0.2750026812,2.2000214496,2.61792558747,2.1648462251,0.453079362367
 02/10  03:00:00,6.08321302447,1.30518889367,0.0,0.0,0.2750026812,2.2000214496,3.3042571681,2.85116640907,0.453090759034
 02/10  04:00:00,5.9479916014,1.1699674706,0.0,0.0,0.2750026812,2.2000214496,3.65002834159,3.63002834159,0.02
 02/10  05:00:00,6.08321302447,1.30518889367,0.0,0.0,0.2750026812,2.2000214496,4.68235434983,4.22926379282,0.453090557009
 02/10  06:00:00,6.2229942826,1.1699674706,0.0,0.0,0.5500053624,2.2000214496,5.45275303469,4.99965729748,0.453095737214
 02/10  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,31.2924005654,31.2724005654,0.02
 02/10  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,35.2664513964,34.813339366,0.45311203042
 02/10  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,23.8549063084,23.4017427942,0.453163514226
 02/10  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.6244206871,19.1712484073,0.453172279779
 02/10  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.7758273303,16.8894795699,0.886347760391
 02/10  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.2555037337,14.8023035951,0.453200138671
 02/10  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,15.078589381,14.6253969684,0.453192412555
 02/10  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.949493277,12.0631620618,0.886331215178
 02/10  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.4829454692,11.0297930059,0.453152463255
 02/10  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.6923873206,11.2392344714,0.453152849208
 02/10  17:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.1060526501,12.6528643766,0.453188273508
 02/10  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,18.8544667454,18.4013173443,0.45314940102
 02/10  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,21.7041409945,21.2510068808,0.453134113624
 02/10  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,22.7701107632,22.317005811,0.453104952239
 02/10  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,24.1807402473,23.7276404233,0.45309982406
 02/10  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,24.8082637393,24.3551761322,0.453087607017
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085163197,0.0,0.453085163197
 02/11  01:00:00,4.94662559415,0.718606825743,0.0,0.0,0.2750026812,1.6500160872,0.923802272459,0.470714079379,0.45308819308
 02/11  02:00:00,5.39378614645,1.16576737805,0.0,0.0,0.2750026812,1.6500160872,1.682967955,1.662967955,0.02
 02/11  03:00:00,5.46750977925,1.23949101085,0.0,0.0,0.2750026812,1.6500160872,3.02747659811,2.57438625003,0.453090348084
 02/11  04:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,4.20869593374,3.75560394732,0.453091986413
 02/11  05:00:00,5.50968124153,1.28166247312,0.0,0.0,0.2750026812,1.6500160872,4.79849560848,4.77849560848,0.02
 02/11  06:00:00,5.80105582004,1.57303705163,0.0,0.0,0.2750026812,1.6500160872,5.67096774878,5.21787089703,0.453096851749
 02/11  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,30.3037283761,29.8506462474,0.453082128768
 02/11  08:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,36.4316103165,36.4116103165,0.02
 02/11  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,31.4437701712,30.9906770938,0.453093077364
 02/11  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,28.1713021927,27.7181754063,0.453126786376
 02/11  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,25.6219241939,25.1688087383,0.453115455553
 02/11  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,24.0335920164,23.5804752397,0.453116776608
 02/11  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,24.4847377152,24.0316292259,0.453108489263
 02/11  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,23.9440989047,23.4909807517,0.453118152917
 02/11  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,23.5453898963,23.0922878387,0.453102057579
 02/11  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,23.031786061,23.011786061,0.02
 02/11  17:00:00,5.2900219355,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,23.6703544068,23.2172795146,0.453074892187
 02/11  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,24.7156345343,24.2625604934,0.453074040832
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090267568,0.0,0.453090267568
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.77422785859,0.546209090187,0.0,0.0,0.2750026812,1.6500160872,0.803389396965,0.350321022837,0.453068374128
 02/11  22:00:00,5.60310563744,1.37508686904,0.0,0.0,0.2750026812,1.6500160872,1.88043445838,1.4273372593,0.453097199078
 02/11  23:00:00,5.32808826363,1.10006949523,0.0,0.0,0.2750026812,1.6500160872,1.99976426682,1.97976426682,0.02
 02/11  24:00:00,5.60310563744,1.37508686904,0.0,0.0,0.2750026812,1.6500160872,3.39936729432,2.94628900303,0.45307829129
 02/12  01:00:00,5.32808826363,1.10006949523,0.0,0.0,0.2750026812,1.6500160872,3.72191074479,3.26882958968,0.453081155112
 02/12  02:00:00,5.60310563744,1.37508686904,0.0,0.0,0.2750026812,1.6500160872,4.08833801551,4.06833801551,0.02
 02/12  03:00:00,5.4292997731,1.20128100469,0.0,0.0,0.2750026812,1.6500160872,4.61148413988,4.15839648088,0.453087659004
 02/12  04:00:00,5.90674016583,1.67872139743,0.0,0.0,0.2750026812,1.6500160872,5.64157687698,5.18849711481,0.453079762163
 02/12  05:00:00,5.7498028864,1.521784118,0.0,0.0,0.2750026812,1.6500160872,5.5685038836,5.5485038836,0.02
 02/12  06:00:00,5.94047733565,1.71245856725,0.0,0.0,0.2750026812,1.6500160872,6.80208386192,6.34899224036,0.453091621559
 02/12  07:00:00,4.98213621973,1.521784118,0.0,0.0,0.2750026812,1.6500160872,6.82438523016,6.37129299169,0.453092238471
 02/12  08:00:00,3.63747733565,1.71245856725,0.0,0.0,0.2750026812,1.6500160872,6.43253761744,6.41253761744,0.02
 02/12  09:00:00,3.4468028864,1.521784118,0.0,0.0,0.2750026812,1.6500160872,4.41455567088,3.96146951834,0.453086152545
 02/12  10:00:00,3.41005805888,1.48503929048,0.0,0.0,0.2750026812,1.6500160872,3.50198610861,3.04889857063,0.453087537981
 02/12  11:00:00,2.964787966,1.03976919759,0.0,0.0,0.2750026812,1.6500160872,2.27734171275,2.25734171275,0.02
 02/12  12:00:00,2.9506157606,1.02559699219,0.0,0.0,0.2750026812,1.6500160872,2.71779943171,2.26470775323,0.453091678483
 02/12  13:00:00,2.74549636216,0.820477593756,0.0,0.0,0.2750026812,1.6500160872,2.04866157046,1.59556999616,0.453091574306
 02/12  14:00:00,2.9506157606,1.02559699219,0.0,0.0,0.2750026812,1.6500160872,1.58873491512,1.56873491512,0.02
 02/12  15:00:00,2.74549636216,0.820477593756,0.0,0.0,0.2750026812,1.6500160872,1.70264456284,1.24954610096,0.453098461883
 02/12  16:00:00,2.9506157606,1.02559699219,0.0,0.0,0.2750026812,1.6500160872,2.05184179689,1.59875547112,0.45308632577
 02/12  17:00:00,3.12932969549,0.820477593756,0.0,0.0,0.2750026812,1.6500160872,1.61058293034,1.59058293034,0.02
 02/12  18:00:00,5.66414923687,1.43613046847,0.0,0.0,0.2750026812,1.6500160872,3.2499067472,2.796820431,0.453086316197
 02/12  19:00:00,5.66545996185,1.43744119344,0.0,0.0,0.2750026812,1.6500160872,3.23753318825,2.78445923342,0.453073954834
 02/12  20:00:00,5.90674016583,1.67872139743,0.0,0.0,0.2750026812,1.6500160872,3.89729519703,3.87729519703,0.02
 02/12  21:00:00,5.71606571658,1.48804694817,0.0,0.0,0.2750026812,1.6500160872,3.58786139492,3.13477462967,0.453086765248
 02/12  22:00:00,5.94047733565,1.71245856725,0.0,0.0,0.2750026812,1.6500160872,4.08024299346,3.62714769869,0.453095294768
 02/12  23:00:00,5.7498028864,1.521784118,0.0,0.0,0.2750026812,1.6500160872,3.68678325328,3.66678325328,0.02
 02/12  24:00:00,5.94047733565,1.71245856725,0.0,0.0,0.2750026812,1.6500160872,4.87763488351,4.42454491704,0.453089966467
 02/13  01:00:00,6.2998082488,1.521784118,0.0,0.0,0.2750026812,2.2000214496,4.45972089031,4.006631343,0.453089547308
 02/13  02:00:00,6.49048269805,1.71245856725,0.0,0.0,0.2750026812,2.2000214496,4.2379331764,4.2179331764,0.02
 02/13  03:00:00,6.2998082488,1.521784118,0.0,0.0,0.2750026812,2.2000214496,4.23791659188,3.78482534576,0.45309124612
 02/13  04:00:00,6.49048269805,1.71245856725,0.0,0.0,0.2750026812,2.2000214496,4.41928302701,3.96619235238,0.453090674634
 02/13  05:00:00,6.2998082488,1.521784118,0.0,0.0,0.2750026812,2.2000214496,3.65400383922,3.63400383922,0.02
 02/13  06:00:00,6.74861679434,1.69558998234,0.0,0.0,0.5500053624,2.2000214496,4.24430776069,3.79124807783,0.453059682862
 02/13  07:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,31.9818765505,31.5287952547,0.45308129583
 02/13  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,32.6560603489,32.2029744267,0.453085922201
 02/13  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,23.2683351998,22.8152012658,0.453133934077
 02/13  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.9786929192,19.5255670243,0.453125894877
 02/13  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.5816603763,17.1285049911,0.453155385124
 02/13  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.8863736184,15.4332354216,0.453138196792
 02/13  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,17.4693063866,16.5829439104,0.886362476231
 02/13  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.2536567281,13.8004989167,0.453157811392
 02/13  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.285427984,11.8322635645,0.453164419464
 02/13  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.6981150136,11.2449844498,0.453130563752
 02/13  17:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.9896577131,11.1033523866,0.886305326534
 02/13  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,15.7657100609,15.3125922136,0.453117847284
 02/13  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,18.0418434491,17.5887576595,0.453085789627
 02/13  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.8340345285,17.8140345285,0.02
 02/13  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.6101432767,18.1570257055,0.453117571264
 02/13  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.97376451,18.5206731316,0.453091378343
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060968638,0.0,0.453060968638
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062505585,0.0,0.453062505585
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064113812,0.0,0.453064113812
 02/14  03:00:00,5.49496528442,0.71694115362,0.0,0.0,0.2750026812,2.2000214496,0.373301952795,0.353301952795,0.02
 02/14  04:00:00,6.08321302447,1.30518889367,0.0,0.0,0.2750026812,2.2000214496,1.43124364862,0.978177888416,0.453065760202
 02/14  05:00:00,5.9479916014,1.1699674706,0.0,0.0,0.2750026812,2.2000214496,2.09534783716,1.64225419568,0.453093641486
 02/14  06:00:00,6.35821570567,1.30518889367,0.0,0.0,0.5500053624,2.2000214496,1.90993978749,1.88993978749,0.02
 02/14  07:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,27.7267524462,27.273653256,0.453099190194
 02/14  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,30.7694084179,30.3162969627,0.453111455258
 02/14  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,20.3965126614,19.9433803217,0.453132339638
 02/14  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.8357792889,16.3826256054,0.45315368354
 02/14  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.4140287553,13.9608474685,0.453181286829
 02/14  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.1666368521,12.2803062616,0.886330590493
 02/14  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,13.139810497,12.6865859749,0.453224522074
 02/14  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.6115250595,10.725135439,0.886389620478
 02/14  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.4988797056,10.0457470998,0.453132605745
 02/14  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.3814272635,10.928262161,0.453165102466
 02/14  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.5474713343,12.0942852005,0.453186133728
 02/14  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,17.4703388448,17.0172043969,0.453134447849
 02/14  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,20.1006921628,19.6475562408,0.453135922011
 02/14  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,21.1728711645,20.7197691033,0.453102061258
 02/14  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,21.9887070892,21.5356082081,0.45309888107
 02/14  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,21.7689478113,21.7489478113,0.02
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092335384,0.0,0.453092335384
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074616247,0.0,0.453074616247
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  02:00:00,5.63335012009,0.855325989291,0.0,0.0,0.2750026812,2.2000214496,0.816798752729,0.363721320468,0.453077432261
 02/15  03:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,1.60030691442,1.14721494868,0.453091965748
 02/15  04:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,1.90037212439,1.88037212439,0.02
 02/15  05:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,2.7779130039,2.32483352651,0.453079477388
 02/15  06:00:00,6.28869216542,1.23566535342,0.0,0.0,0.5500053624,2.2000214496,3.08325549582,2.63015856072,0.453096935099
 02/15  07:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,28.0593837949,27.6063103746,0.453073420301
 02/15  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,29.4764836036,29.4564836036,0.02
 02/15  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.5738203387,18.6875207622,0.886299576447
 02/15  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.7506684359,14.2974957689,0.453172667068
 02/15  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.7735771399,11.3203942771,0.453182862771
 02/15  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.61597885033,9.16277686672,0.45320198361
 02/15  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,10.3534715084,9.46706946304,0.886402045392
 02/15  14:00:00,12.0574769121,2.15616179016,0.00121859877232,0.0,4.9500482616,4.9500482616,7.86239030039,7.40924017546,0.453150124931
 02/15  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.19815818988,6.74499140354,0.45316678634
 02/15  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.62294837784,8.16977995718,0.453168420659
 02/15  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.22538458103,8.77219210921,0.453192471822
 02/15  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,13.5671373207,13.1139656662,0.453171654508
 02/15  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.010191489,15.5570516702,0.453139818773
 02/15  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.0411931141,16.5880989542,0.453094159907
 02/15  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.001490527,17.5484095915,0.453080935537
 02/15  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.350305998,17.8972215522,0.453084445817
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086903775,0.0,0.453086903775
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088507108,0.0,0.453088507108
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090075246,0.0,0.453090075246
 02/16  04:00:00,4.90741304186,0.129388911053,0.0,0.0,0.2750026812,2.2000214496,0.475454446159,0.0223627848457,0.453091661314
 02/16  05:00:00,5.43716736219,0.658255999841,0.000887231542569,0.0,0.2750026812,2.2000214496,0.649149111067,0.196072789565,0.453076321502
 02/16  06:00:00,5.89805678159,0.845029969586,0.0,0.0,0.5500053624,2.2000214496,0.341297285332,0.321297285332,0.02
 02/16  07:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,24.6120110766,24.1589302649,0.453080811698
 02/16  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,27.0932142326,26.6400895558,0.453124676792
 02/16  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.7644323995,17.3113230507,0.453109348799
 02/16  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.7704417773,14.3172749605,0.453166816778
 02/16  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.5241018464,12.0709403268,0.453161519598
 02/16  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.2228563383,9.33652355503,0.886332783302
 02/16  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,10.7105782877,10.2573567659,0.453221521777
 02/16  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.0629266242,8.60972808353,0.453198540665
 02/16  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.74076670342,6.85444548449,0.88632121894
 02/16  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.66985065328,6.21668878743,0.45316186585
 02/16  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.1850297878,7.73183394332,0.45319584448
 02/16  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,12.9400303977,12.4868989391,0.453131458549
 02/16  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,15.3018916378,14.8487657548,0.453125883024
 02/16  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.6551766022,16.2020663324,0.453110269806
 02/16  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,17.7109417876,17.6909417876,0.02
 02/16  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.7761482793,18.3230511223,0.453097157071
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083112237,0.0,0.453083112237
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065017784,0.0,0.453065017784
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066635712,0.0,0.453066635712
 02/17  03:00:00,4.91982693613,0.141802805327,0.0,0.0,0.2750026812,2.2000214496,0.477031969248,0.0239636950306,0.453068274217
 02/17  04:00:00,5.57595126968,0.797927138871,0.0,0.0,0.2750026812,2.2000214496,0.46989144167,0.44989144167,0.02
 02/17  05:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,1.56225291281,1.10916918108,0.45308373173
 02/17  06:00:00,6.29251782285,1.23949101085,0.0,0.0,0.5500053624,2.2000214496,2.15353729558,1.70043494276,0.453102352816
 02/17  07:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,24.4092873614,24.3892873614,0.02
 02/17  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,27.8660821146,27.4129813912,0.453100723368
 02/17  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.93846559,16.485313531,0.453152059045
 02/17  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.774978715,11.3218037212,0.45317499379
 02/17  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.92847746362,9.0421574746,0.886319989018
 02/17  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.92424731553,8.47105750463,0.453189810904
 02/17  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,10.3253196317,9.87213770796,0.453181923755
 02/17  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.32326478196,8.43695239401,0.886312387945
 02/17  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.23065188582,7.77754090392,0.453110981903
 02/17  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.83233940482,7.37919629691,0.453143107913
 02/17  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.9513902517,7.49823582089,0.45315443081
 02/17  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,12.4138376866,11.9606884609,0.453149225731
 02/17  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,14.898502747,14.445403132,0.453099614972
 02/17  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,15.8607160412,15.4076186042,0.453097436978
 02/17  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,16.389009845,15.9359174026,0.453092442385
 02/17  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,17.3082991943,16.8552187248,0.453080469434
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307815586,0.0,0.45307815586
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307975557,0.0,0.45307975557
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308135375,0.0,0.45308135375
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082950331,0.0,0.453082950331
 02/18  05:00:00,4.35740767946,0.129388911053,0.0,0.0,0.2750026812,1.6500160872,0.0444365044856,0.0244365044856,0.02
 02/18  06:00:00,4.70013445481,0.471482030096,0.000633656308409,0.0,0.2750026812,1.6500160872,0.502556363606,0.0494604457765,0.45309591783
 02/18  07:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,22.6195071769,22.1664112335,0.453095943406
 02/18  08:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,22.6013622881,22.5813622881,0.02
 02/18  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,18.6567101756,18.2035980174,0.453112158132
 02/18  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,16.2263069257,15.7731870035,0.453119922136
 02/18  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,14.0480938072,13.5949850644,0.453108742862
 02/18  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,12.0343844589,11.5812473428,0.453137116138
 02/18  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,11.0797866407,10.6266575046,0.453129136183
 02/18  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,9.82750768757,9.37439567097,0.453112016605
 02/18  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,9.51560119142,9.06248081995,0.453120371473
 02/18  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,8.91707782122,8.89707782122,0.02
 02/18  17:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,9.98818181358,9.53506605574,0.453115757837
 02/18  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,12.6164757769,12.1633801133,0.453095663617
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085905337,0.0,0.453085905337
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062722513,0.0,0.453062722513
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090189179,0.0,0.453090189179
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089709398,0.0,0.453089709398
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085833256,0.0,0.453085833256
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080062114,0.0,0.453080062114
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074285071,0.0,0.453074285071
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  06:00:00,4.442565524,0.21270420799,0.00184254760847,0.0,0.2750026812,1.6500160872,0.471737837739,0.0186609623052,0.453076875434
 02/19  07:00:00,3.39004554182,0.312160433641,0.00136633977403,0.0,0.2750026812,1.6500160872,0.500981536838,0.0479041100927,0.453077426745
 02/19  08:00:00,2.40717776374,0.481140199541,0.00101879579951,0.0,0.2750026812,1.6500160872,0.080364502317,0.060364502317,0.02
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085332719,0.0,0.453085332719
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085114169,0.0,0.453085114169
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095983355,0.0,0.453095983355
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074945981,0.0,0.453074945981
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063755311,0.0,0.453063755311
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080516624,0.0,0.453080516624
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080974938,0.0,0.453080974938
 02/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085318549,0.0,0.453085318549
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079547004,0.0,0.453079547004
 02/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090133039,0.0,0.453090133039
 02/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082746858,0.0,0.453082746858
 02/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076971044,0.0,0.453076971044
 02/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071188884,0.0,0.453071188884
 02/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306540272,0.0,0.45306540272
 02/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067938055,0.0,0.453067938055
 02/20  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068554087,0.0,0.453068554087
 02/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081959094,0.0,0.453081959094
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085672752,0.0,0.453085672752
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096524157,0.0,0.453096524157
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086145016,0.0,0.453086145016
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092753941,0.0,0.453092753941
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089588658,0.0,0.453089588658
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083694969,0.0,0.453083694969
 02/20  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076452006,0.0,0.453076452006
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070668866,0.0,0.453070668866
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081196043,0.0,0.453081196043
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073891487,0.0,0.453073891487
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073534367,0.0,0.453073534367
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075132226,0.0,0.453075132226
 02/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307672722,0.0,0.45307672722
 02/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
