Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086737101,0.0,0.453086737101
 02/21  07:00:00,6.05768860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,15.7578229565,15.304755622,0.45306733457
 02/21  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,13.8616433316,13.4085209029,0.453122428729
 02/21  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.74323800509,4.29007430211,0.453163702982
 02/21  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.61714885646,1.16396891498,0.453179941483
 02/21  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.858580060946,0.405406168044,0.453173892901
 02/21  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.528163691498,0.0749629439649,0.453200747534
 02/21  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,1.12980385302,0.243425023977,0.886378829041
 02/21  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453185053703,0.0,0.453185053703
 02/21  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453150258667,0.0,0.453150258667
 02/21  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453148546196,0.0,0.453148546196
 02/21  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886346601045,0.0,0.886346601045
 02/21  18:00:00,9.57538208083,2.15616179016,0.0,0.0,2.750026812,2.750026812,2.16858899616,1.71545570201,0.453133294144
 02/21  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.70524141438,4.25211790792,0.453123506469
 02/21  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.90134109608,4.88134109608,0.02
 02/21  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.23586976078,5.78276554934,0.453104211447
 02/21  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.13270535517,6.67962716608,0.453078189092
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084347317,0.0,0.453084347317
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085918972,0.0,0.453085918972
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087496413,0.0,0.453087496413
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089072877,0.0,0.453089072877
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090648343,0.0,0.453090648343
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/22  07:00:00,6.05768860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,10.6198487575,10.1667585841,0.453090173402
 02/22  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,13.3942999674,12.9412019712,0.453097996193
 02/22  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.06201063904,4.60884761582,0.453163023221
 02/22  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.15017474179,2.6970006639,0.453174077891
 02/22  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.80909683333,2.355929216,0.453167617336
 02/22  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.90622298671,2.01988163165,0.886341355061
 02/22  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,3.49226227487,3.0390516087,0.453210666173
 02/22  14:00:00,12.0573446402,2.15616179016,0.00108632681857,0.0,4.9500482616,4.9500482616,2.95769579929,2.07129203078,0.886403768512
 02/22  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.33776796956,1.88460535181,0.453162617754
 02/22  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.44617936949,1.99302776089,0.453151608602
 02/22  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.89056581061,2.4373687947,0.453197015915
 02/22  18:00:00,9.57538208083,2.15616179016,0.0,0.0,2.750026812,2.750026812,8.46401622484,8.01087659112,0.453139633722
 02/22  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.3971882077,10.9440658879,0.453122319837
 02/22  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.5224946723,12.0694059074,0.453088764917
 02/22  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,13.7090457051,13.2559601805,0.453085524653
 02/22  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,14.1240135625,14.1040135625,0.02
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092755714,0.0,0.453092755714
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061621393,0.0,0.453061621393
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063222507,0.0,0.453063222507
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064820302,0.0,0.453064820302
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066415316,0.0,0.453066415316
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081830963,0.0,0.453081830963
 02/23  07:00:00,6.05768860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,20.6091392843,20.1560789964,0.453060287934
 02/23  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,24.4963137743,24.4763137743,0.02
 02/23  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.9880410934,16.5349354289,0.45310566444
 02/23  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.0614390737,14.1751173006,0.886321773126
 02/23  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.2227266869,12.7695721839,0.45315450301
 02/23  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.0327316038,11.5795441879,0.453187415923
 02/23  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,12.9975509396,12.1112210598,0.886329879756
 02/23  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.8736911537,10.4204739325,0.453217221277
 02/23  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.7646333485,10.311513554,0.453119794439
 02/23  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.831892164,10.3787399737,0.453152190244
 02/23  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.7896551458,10.3364648331,0.453190312742
 02/23  18:00:00,9.57538208083,2.15616179016,0.0,0.0,2.750026812,2.750026812,14.7201669144,14.2670200285,0.453146885933
 02/23  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.677472227,16.2243506411,0.453121585934
 02/23  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.5859566035,17.1328767695,0.453079833955
 02/23  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.8149310459,18.3618166185,0.453114427469
 02/23  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,19.3389423028,18.8858719665,0.453070336277
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072938119,0.0,0.453072938119
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074517547,0.0,0.453074517547
 02/24  02:00:00,5.01859008872,0.238844488616,0.00172146929588,0.0,0.2750026812,2.2000214496,0.0444926729679,0.0244926729679,0.02
 02/24  03:00:00,5.05238486992,0.27119171638,0.0031690227384,0.0,0.2750026812,2.2000214496,0.497265492911,0.0441893940232,0.453076098888
 02/24  04:00:00,5.42525452662,0.647230395812,0.0,0.0,0.2750026812,2.2000214496,0.568753631456,0.115675958933,0.453077672523
 02/24  05:00:00,5.73885932798,0.960835197171,0.0,0.0,0.2750026812,2.2000214496,0.332172291046,0.312172291046,0.02
 02/24  06:00:00,6.39335191092,1.34032509891,0.0,0.0,0.5500053624,2.2000214496,1.51107104629,1.05798802644,0.453083019845
 02/24  07:00:00,6.05768860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,24.7811756181,24.3281090375,0.453066580663
 02/24  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,27.7742079881,27.3210979098,0.453110078298
 02/24  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,19.2853567729,18.8321982938,0.45315847903
 02/24  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,18.027150635,17.5740001694,0.453150465599
 02/24  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.5241295481,16.0709844982,0.453145049893
 02/24  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.4154103154,13.9622475642,0.453162751138
 02/24  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,16.5184116041,15.6320001087,0.886411495348
 02/24  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.3796953845,13.9265131329,0.45318225167
 02/24  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.1917428532,12.7386083493,0.453134503886
 02/24  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.4939502822,12.6076726686,0.886277613583
 02/24  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.24626637,12.7931129886,0.453153381361
 02/24  18:00:00,9.57538208083,2.15616179016,0.0,0.0,2.750026812,2.750026812,17.6362708755,17.1831293688,0.453141506653
 02/24  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,20.9943895982,20.5412802972,0.45310930099
 02/24  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,21.4364941175,20.9834016896,0.453092427874
 02/24  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,20.794619701,20.774619701,0.02
 02/24  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,21.5038636752,21.0507830394,0.453080635815
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083699935,0.0,0.453083699935
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085187169,0.0,0.453085187169
 02/25  02:00:00,4.49921048478,0.27119171638,0.0,0.0,0.2750026812,1.6500160872,0.50703628177,0.0539495491171,0.453086732653
 02/25  03:00:00,5.2589391585,1.0309203901,0.0,0.0,0.2750026812,1.6500160872,0.539711406294,0.519711406294,0.02
 02/25  04:00:00,5.46368412182,1.23566535342,0.0,0.0,0.2750026812,1.6500160872,1.40951640253,0.956426597007,0.453089805518
 02/25  05:00:00,5.37481172558,1.14679295718,0.0,0.0,0.2750026812,1.6500160872,1.6046591129,1.15156726447,0.453091848428
 02/25  06:00:00,5.53320766207,1.30518889367,0.0,0.0,0.2750026812,1.6500160872,1.90432309355,1.45122126854,0.453101825005
 02/25  07:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,26.3424713792,26.3224713792,0.02
 02/25  08:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,28.5040479008,28.0509439724,0.453103928341
 02/25  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,22.9279769577,22.4748918885,0.453085069238
 02/25  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,20.9264725964,20.473368824,0.453103772341
 02/25  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,19.8041745015,19.3510622289,0.453112272587
 02/25  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,18.8689762634,18.4158787249,0.453097538523
 02/25  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,19.3646799665,19.3446799665,0.02
 02/25  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,19.4172603271,18.9641525311,0.453107795968
 02/25  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,18.7751279434,18.322022863,0.453105080455
 02/25  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,19.0071222495,18.5540395143,0.45308273524
 02/25  17:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,19.4866006617,19.0334931774,0.453107484215
 02/25  18:00:00,6.00034722523,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,20.4558507126,20.4358507126,0.02
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098275463,0.0,0.453098275463
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097106336,0.0,0.453097106336
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075254679,0.0,0.453075254679
 02/25  22:00:00,4.70470431834,0.476685549938,0.0,0.0,0.2750026812,1.6500160872,0.167876090909,0.147876090909,0.02
 02/25  23:00:00,5.36460233129,1.13658356289,0.0,0.0,0.2750026812,1.6500160872,1.24627311834,0.793195720727,0.453077397616
 02/25  24:00:00,5.46230625941,1.234287491,0.0,0.0,0.2750026812,1.6500160872,1.80647726547,1.35339216249,0.45308510298
 02/26  01:00:00,5.46888764166,1.24086887326,0.0,0.0,0.2750026812,1.6500160872,1.72233386193,1.70233386193,0.02
 02/26  02:00:00,5.46230625941,1.234287491,0.0,0.0,0.2750026812,1.6500160872,2.50841319609,2.05532267558,0.45309052051
 02/26  03:00:00,5.46888764166,1.24086887326,0.0,0.0,0.2750026812,1.6500160872,2.90857366337,2.45548934383,0.453084319541
 02/26  04:00:00,5.46230625941,1.234287491,0.0,0.0,0.2750026812,1.6500160872,2.86172255934,2.84172255934,0.02
 02/26  05:00:00,5.46888764166,1.24086887326,0.0,0.0,0.2750026812,1.6500160872,3.46333008718,3.01024244658,0.453087640606
 02/26  06:00:00,5.46230625941,1.234287491,0.0,0.0,0.2750026812,1.6500160872,3.82443553598,3.37133591425,0.453099621729
 02/26  07:00:00,3.93355430833,1.24086887326,0.0,0.0,0.2750026812,1.6500160872,3.52373514948,3.50373514948,0.02
 02/26  08:00:00,3.15930625941,1.234287491,0.0,0.0,0.2750026812,1.6500160872,3.503364365,3.05027522135,0.453089143647
 02/26  09:00:00,3.16588764166,1.24086887326,0.0,0.0,0.2750026812,1.6500160872,3.04029308909,2.5872082445,0.453084844593
 02/26  10:00:00,3.15930625941,1.234287491,0.0,0.0,0.2750026812,1.6500160872,2.79215279198,2.77215279198,0.02
 02/26  11:00:00,3.16588764166,1.24086887326,0.0,0.0,0.2750026812,1.6500160872,2.66899895734,2.2159171909,0.453081766441
 02/26  12:00:00,3.08940828404,1.16438951564,0.0,0.0,0.2750026812,1.6500160872,2.08545992273,1.63236422896,0.453095693764
 02/26  13:00:00,3.02026685965,1.09524809124,0.0,0.0,0.2750026812,1.6500160872,1.36578997098,1.34578997098,0.02
 02/26  14:00:00,3.01951030867,1.09449154027,0.0,0.0,0.2750026812,1.6500160872,1.56030184101,1.10720496116,0.453096879853
 02/26  15:00:00,3.0959896663,1.17097089789,0.0,0.0,0.2750026812,1.6500160872,1.60824050726,1.15514340397,0.453097103287
 02/26  16:00:00,3.15930625941,1.234287491,0.0,0.0,0.2750026812,1.6500160872,1.86771815679,1.84771815679,0.02
 02/26  17:00:00,3.1179812132,1.19234803162,0.00061441317608,0.0,0.2750026812,1.6500160872,2.65132875268,2.19823645652,0.453092296162
 02/26  18:00:00,5.47207324066,1.62788780559,0.0,0.0,0.2750026812,1.6500160872,3.92495143542,3.47186842335,0.453083012068
 02/26  19:00:00,5.80625933988,1.57824057147,0.0,0.0,0.2750026812,1.6500160872,4.61648313237,4.59648313237,0.02
 02/26  20:00:00,5.88402088217,1.65600211377,0.0,0.0,0.2750026812,1.6500160872,5.17732856475,4.72423907871,0.453089486043
 02/26  21:00:00,5.80625933988,1.57824057147,0.0,0.0,0.2750026812,1.6500160872,5.63960816984,5.18651732952,0.453090840321
 02/26  22:00:00,5.88402088217,1.65600211377,0.0,0.0,0.2750026812,1.6500160872,5.08619216156,5.06619216156,0.02
 02/26  23:00:00,5.80625933988,1.57824057147,0.0,0.0,0.2750026812,1.6500160872,6.18330884148,5.73022331214,0.453085529341
 02/26  24:00:00,5.88402088217,1.65600211377,0.0,0.0,0.2750026812,1.6500160872,5.97154955271,5.51846295834,0.453086594374
 02/27  01:00:00,6.35626470228,1.57824057147,0.0,0.0,0.2750026812,2.2000214496,5.95297548593,5.93297548593,0.02
 02/27  02:00:00,6.43402624457,1.65600211377,0.0,0.0,0.2750026812,2.2000214496,6.00415464155,5.55106516572,0.453089475832
 02/27  03:00:00,6.35626470228,1.57824057147,0.0,0.0,0.2750026812,2.2000214496,6.52820264479,6.07511152818,0.453091116612
 02/27  04:00:00,6.43402624457,1.65600211377,0.0,0.0,0.2750026812,2.2000214496,5.68434686465,5.66434686465,0.02
 02/27  05:00:00,6.35626470228,1.57824057147,0.0,0.0,0.2750026812,2.2000214496,6.67245502671,6.21936452928,0.453090497425
 02/27  06:00:00,6.70902892577,1.65600211377,0.0,0.0,0.5500053624,2.2000214496,6.17755814415,5.72448636066,0.453071783493
 02/27  07:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,33.4023900562,33.3823900562,0.02
 02/27  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,36.1774203584,35.7242988855,0.453121472819
 02/27  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,25.9143169938,25.4611889476,0.453128046225
 02/27  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,22.1321155773,21.6789685376,0.45314703966
 02/27  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,20.0031452562,19.1168016173,0.886343638924
 02/27  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.1663968919,16.7132123456,0.453184546278
 02/27  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,16.2672691337,15.8140385404,0.453230593306
 02/27  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.720252359,12.8339004132,0.886351945816
 02/27  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.284065491,11.8309039711,0.453161519928
 02/27  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.5602690946,12.107107272,0.453161822623
 02/27  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.3783617318,12.9251644683,0.453197263508
 02/27  18:00:00,9.57538208083,2.15616179016,0.0,0.0,2.750026812,2.750026812,18.7925036885,18.3393621964,0.453141492088
 02/27  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,21.2981864255,20.8450688426,0.45311758287
 02/27  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,21.7822249824,21.3291115585,0.453113423809
 02/27  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,22.0693421783,21.6162338868,0.453108291463
 02/27  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,22.0371886455,21.5840927688,0.453095876722
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056884373,0.0,0.453056884373
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305842698,0.0,0.45305842698
 02/28  02:00:00,5.35300841393,0.574984283128,0.0,0.0,0.2750026812,2.2000214496,0.132180277671,0.112180277671,0.02
 02/28  03:00:00,5.98256615397,1.20454202316,0.0,0.0,0.2750026812,2.2000214496,1.4786372025,1.0255511305,0.453086072001
 02/28  04:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,2.05016724057,1.59707957058,0.453087669984
 02/28  05:00:00,6.01751514165,1.23949101085,0.0,0.0,0.2750026812,2.2000214496,2.21936877351,2.19936877351,0.02
 02/28  06:00:00,6.28869216542,1.23566535342,0.0,0.0,0.5500053624,2.2000214496,3.02548086879,2.57238803869,0.4530928301
 02/28  07:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,26.7377725348,26.2846824024,0.453090132367
 02/28  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,28.5523112754,28.0991882487,0.45312302674
 02/28  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.8928013001,17.4396330295,0.453168270559
 02/28  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.9038166384,13.4506373278,0.453179310563
 02/28  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.6879015601,11.2347213615,0.453180198604
 02/28  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.73547688114,9.28229460486,0.453182276284
 02/28  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,10.4327023446,9.54632277949,0.886379565122
 02/28  14:00:00,12.0573185623,2.15616179016,0.00106024890695,0.0,4.9500482616,4.9500482616,8.1578339527,7.7046289271,0.453205025592
 02/28  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.08267839298,6.62955117007,0.453127222901
 02/28  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.5228663578,7.06970684961,0.453159508192
 02/28  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.86274042811,7.97638301665,0.886357411453
 02/28  18:00:00,9.57538208083,2.15616179016,0.0,0.0,2.750026812,2.750026812,13.9466744591,13.4935341565,0.453140302609
 02/28  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.0869370399,16.6338079802,0.45312905968
 02/28  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.7938215595,17.7738215595,0.02
 02/28  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,19.1178629649,18.6647801336,0.453082831309
 02/28  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.7994482052,18.346353145,0.453095060237
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063164852,0.0,0.453063164852
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064671707,0.0,0.453064671707
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085857039,0.0,0.453085857039
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087379118,0.0,0.453087379118
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069168294,0.0,0.453069168294
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/01  07:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,17.474077402,17.0209858339,0.453091568126
 03/01  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.4290259773,15.9758991987,0.453126778623
 03/01  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.10521986653,6.65205877931,0.453161087217
 03/01  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.14849417367,3.69532736445,0.453166809216
 03/01  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.55069807572,3.09752059733,0.453177478393
 03/01  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.01633526197,2.12997829215,0.886356969826
 03/01  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,2.58986045955,2.13663296604,0.453227493507
 03/01  14:00:00,12.0619874088,2.15616179016,0.00572909540227,0.0,4.9500482616,4.9500482616,1.70753721065,0.821229358681,0.88630785197
 03/01  15:00:00,12.0628300117,2.15616179016,0.00657169830566,0.0,4.9500482616,4.9500482616,0.921836821198,0.468680752884,0.453156068314
 03/01  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.739729927058,0.286564165978,0.45316576108
 03/01  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.757473666643,0.30428099636,0.453192670283
 03/01  18:00:00,9.19321912314,2.15616179016,0.00167037563546,0.0,2.750026812,2.750026812,2.53459429241,2.08144579109,0.453148501317
 03/01  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.66680344236,5.21368404148,0.453119400879
 03/01  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.75929867838,6.30619136553,0.453107312849
 03/01  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.71744968109,7.26434540773,0.453104273362
 03/01  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.75363110034,7.73363110034,0.02
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088401451,0.0,0.453088401451
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069859211,0.0,0.453069859211
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530713316,0.0,0.4530713316
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072803295,0.0,0.453072803295
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074272997,0.0,0.453074272997
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092061519,0.0,0.453092061519
 03/02  07:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,8.89705403018,8.87705403018,0.02
 03/02  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.6026448537,10.1495311048,0.453113748945
 03/02  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.42882686116,3.97567858649,0.453148274662
 03/02  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.20601895633,3.31976120654,0.886257749787
 03/02  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.61608308048,3.16296206553,0.453121014955
 03/02  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.27968723994,2.82653413707,0.453153102869
 03/02  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,4.52516993257,4.0719492567,0.453220675873
 03/02  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.82826034034,1.94184179488,0.886418545458
 03/02  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.14459267294,1.69144547041,0.453147202525
 03/02  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.30584910826,1.85273263718,0.45311647108
 03/02  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.29351715192,1.8403276131,0.453189538817
 03/02  18:00:00,9.1915487475,2.15616179016,0.0,0.0,2.750026812,2.750026812,6.15524702733,5.70213699485,0.453110032479
 03/02  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.03103233404,7.5778992955,0.453133038537
 03/02  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.52564235923,8.07255702899,0.453085330238
 03/02  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,9.07122397403,8.61814650243,0.453077471607
 03/02  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,9.36780189026,8.91472882307,0.453073067194
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073124089,0.0,0.453073124089
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074575815,0.0,0.453074575815
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076019557,0.0,0.453076019557
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077461567,0.0,0.453077461567
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308728743,0.0,0.45308728743
 03/03  07:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,11.3998547852,10.9467870985,0.453067686717
 03/03  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.6313535817,12.1782313133,0.453122268387
 03/03  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.81620683681,4.3630440738,0.453162763013
 03/03  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.8091093019,2.35593140931,0.453177892586
 03/03  11:00:00,12.0565298285,2.15616179016,0.000271515102902,0.0,4.9500482616,4.9500482616,1.70310750476,1.24993450743,0.45317299733
 03/03  12:00:00,12.0577355594,2.15616179016,0.00147724602146,0.0,4.9500482616,4.9500482616,1.13524421186,0.682046290621,0.453197921239
 03/03  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,1.93266391736,1.04633882561,0.886325091756
 03/03  14:00:00,12.0636486219,2.15616179016,0.00739030850017,0.0,4.9500482616,4.9500482616,0.800152967823,0.346933732097,0.453219235726
 03/03  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.804476520545,0.351303484765,0.45317303578
 03/03  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.893056925778,0.439915223411,0.453141702367
 03/03  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.5836814566,0.697350738601,0.886330718001
 03/03  18:00:00,9.1915487475,2.15616179016,0.0,0.0,2.750026812,2.750026812,5.43330332586,4.98017881009,0.453124515771
 03/03  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,7.77160189477,7.31848745471,0.453114440061
 03/03  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,7.91114441851,7.89114441851,0.02
 03/03  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.97348338039,8.52038849674,0.45309488365
 03/03  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,9.58320460202,9.13013595573,0.45306864629
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074764971,0.0,0.453074764971
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076187751,0.0,0.453076187751
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077603498,0.0,0.453077603498
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079018183,0.0,0.453079018183
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080431374,0.0,0.453080431374
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  07:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,11.2369061741,10.7838140728,0.453092101355
 03/04  08:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,12.3767762421,11.9236754868,0.453100755277
 03/04  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,8.28922039952,7.83610506412,0.453115335399
 03/04  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,6.05752199952,5.60439701914,0.453124980379
 03/04  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,4.71517198741,4.69517198741,0.02
 03/04  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,4.53293233394,4.0797951909,0.453137143035
 03/04  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,4.98840869492,4.53531171351,0.45309698141
 03/04  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,4.5802805982,4.12717389082,0.453106707376
 03/04  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,4.00690178571,3.55380141057,0.453100375141
 03/04  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,4.1646401994,3.71153273426,0.45310746514
 03/04  17:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,5.34364226918,4.89052497008,0.453117299102
 03/04  18:00:00,5.6165138919,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,7.25709091323,7.23709091323,0.02
 03/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089809166,0.0,0.453089809166
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086831695,0.0,0.453086831695
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066014901,0.0,0.453066014901
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080274745,0.0,0.453080274745
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080335914,0.0,0.453080335914
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073584961,0.0,0.453073584961
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306763329,0.0,0.45306763329
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061678306,0.0,0.453061678306
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072861317,0.0,0.453072861317
 03/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090276594,0.0,0.453090276594
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077674088,0.0,0.453077674088
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090428686,0.0,0.453090428686
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060696115,0.0,0.453060696115
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083262317,0.0,0.453083262317
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092883526,0.0,0.453092883526
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082728763,0.0,0.453082728763
 03/05  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078141921,0.0,0.453078141921
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530708472,0.0,0.4530708472
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068825983,0.0,0.453068825983
 03/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073566417,0.0,0.453073566417
 03/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068907775,0.0,0.453068907775
 03/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071053648,0.0,0.453071053648
 03/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072419735,0.0,0.453072419735
 03/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073783986,0.0,0.453073783986
 03/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  07:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,19.2521574381,18.7990598462,0.453097591829
 03/06  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.0070018497,16.553883421,0.453118428772
 03/06  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.18419324035,6.73102226274,0.453170977616
 03/06  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.17698709976,3.72381224521,0.453174854553
 03/06  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.96111755131,2.50795054637,0.453167004935
 03/06  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.36196229538,1.47562957519,0.886332720187
 03/06  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,2.48757914017,2.03435457762,0.453224562549
 03/06  14:00:00,12.0600648304,2.15616179016,0.00380651703006,0.0,4.9500482616,4.9500482616,1.49067809174,0.604292274846,0.886385816893
 03/06  15:00:00,12.0626590735,2.15616179016,0.00640076014649,0.0,4.9500482616,4.9500482616,0.848670178956,0.395508884816,0.45316129414
 03/06  16:00:00,12.0573411961,2.15616179016,0.00108288272124,0.0,4.9500482616,4.9500482616,0.734772807619,0.28161246714,0.453160340479
 03/06  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.751002425051,0.297822377176,0.453180047876
 03/06  18:00:00,9.19313070666,2.15616179016,0.00158195916163,0.0,2.750026812,2.750026812,3.22504733583,2.77190098461,0.453146351218
 03/06  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.28497143914,5.8318432228,0.453128216336
 03/06  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,7.47860974903,7.02549151031,0.453118238719
 03/06  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.63478834243,8.18169817932,0.453090163107
 03/06  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,9.05021650291,9.03021650291,0.02
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090035212,0.0,0.453090035212
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065635894,0.0,0.453065635894
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066980387,0.0,0.453066980387
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306832128,0.0,0.45306832128
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069660138,0.0,0.453069660138
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084742504,0.0,0.453084742504
 03/07  07:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,11.3119124783,10.8588291552,0.453083323106
 03/07  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.8821739982,11.8621739982,0.02
 03/07  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.85542795732,4.40227241683,0.453155540487
 03/07  10:00:00,12.0569321256,2.15616179016,0.000673812225072,0.0,4.9500482616,4.9500482616,2.76140625617,1.87507197183,0.886334284333
 03/07  11:00:00,12.0583348643,2.15616179016,0.00207655095924,0.0,4.9500482616,4.9500482616,1.22286683044,0.769696910701,0.453169919736
 03/07  12:00:00,12.0700681949,2.15616179016,0.0138098815107,0.0,4.9500482616,4.9500482616,0.694140195621,0.240955979406,0.453184216215
 03/07  13:00:00,11.5522969325,2.15616179016,0.0460439815605,0.0,4.9500482616,4.4000428992,1.14828238377,0.261919967065,0.886362416707
 03/07  14:00:00,12.2045118886,2.15616179016,0.148253575243,0.0,4.9500482616,4.9500482616,0.453209622922,0.0,0.453209622922
 03/07  15:00:00,12.1828248306,2.15616179016,0.126566517184,0.0,4.9500482616,4.9500482616,0.4531438369,0.0,0.4531438369
 03/07  16:00:00,12.1376524905,2.15616179016,0.0813941770873,0.0,4.9500482616,4.9500482616,0.453165153049,0.0,0.453165153049
 03/07  17:00:00,12.0823632498,2.15616179016,0.0261049364457,0.0,4.9500482616,4.9500482616,0.45319203371,0.0,0.45319203371
 03/07  18:00:00,9.19289642658,2.15616179016,0.00134767907963,0.0,2.750026812,2.750026812,0.627294691192,0.1741375197,0.453157171492
 03/07  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.22622247717,0.773094048603,0.453128428566
 03/07  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.14053989788,1.68742888457,0.453111013306
 03/07  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.1734876207,2.7203866463,0.453100974408
 03/07  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.05731144187,3.60421562833,0.45309581354
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059090517,0.0,0.453059090517
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307994638,0.0,0.45307994638
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061739063,0.0,0.453061739063
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063055098,0.0,0.453063055098
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068286133,0.0,0.453068286133
 03/08  07:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,7.4578549535,7.00476546469,0.453089488809
 03/08  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.62203175518,9.1689067482,0.453125006985
 03/08  09:00:00,12.0580146199,2.15616179016,0.00175630653291,0.0,4.9500482616,4.9500482616,2.24028943423,1.78712189085,0.453167543381
 03/08  10:00:00,12.0579465247,2.15616179016,0.00168821137477,0.0,4.9500482616,4.9500482616,0.923019084896,0.469846513147,0.453172571749
 03/08  11:00:00,12.0638121639,2.15616179016,0.00755385051817,0.0,4.9500482616,4.9500482616,0.560369939405,0.107193366503,0.453176572902
 03/08  12:00:00,12.1447318829,2.15616179016,0.088473569498,0.0,4.9500482616,4.9500482616,0.453192123131,0.0,0.453192123131
 03/08  13:00:00,11.6287717265,2.15616179016,0.122518775496,0.0,4.9500482616,4.4000428992,0.886358083097,0.0,0.886358083097
 03/08  14:00:00,12.2545336075,2.15616179016,0.198275294175,0.0,4.9500482616,4.9500482616,0.453155432935,0.0,0.453155432935
 03/08  15:00:00,12.224345836,2.15616179016,0.168087522683,0.0,4.9500482616,4.9500482616,0.453160657844,0.0,0.453160657844
 03/08  16:00:00,12.1490751064,2.15616179016,0.0928167929865,0.0,4.9500482616,4.9500482616,0.453168575919,0.0,0.453168575919
 03/08  17:00:00,12.0660667721,2.15616179016,0.00980845873037,0.0,4.9500482616,4.9500482616,0.886357536302,0.0,0.886357536302
 03/08  18:00:00,8.8103610234,2.15616179016,0.00264560923491,0.0,2.750026812,2.750026812,0.900870584627,0.447731588187,0.45313899644
 03/08  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.90309841204,1.4499692674,0.453129144638
 03/08  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.86913046394,2.84913046394,0.02
 03/08  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.85879384994,4.40568576229,0.453108087645
 03/08  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.58147664963,5.12839552292,0.453081126718
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086906817,0.0,0.453086906817
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088168546,0.0,0.453088168546
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089418711,0.0,0.453089418711
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090668961,0.0,0.453090668961
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091918637,0.0,0.453091918637
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,5.30115681795,4.84806581136,0.453091006594
 03/09  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,7.34963178083,6.89650768359,0.453124097244
 03/09  09:00:00,12.0566787753,2.15616179016,0.000420461978688,0.0,4.9500482616,4.9500482616,1.33120345114,0.878053068382,0.453150382759
 03/09  10:00:00,12.0586755942,2.15616179016,0.00241728084835,0.0,4.9500482616,4.9500482616,0.746309026517,0.293137968523,0.453171057994
 03/09  11:00:00,12.0659971455,2.15616179016,0.00973883217152,0.0,4.9500482616,4.9500482616,0.484260087208,0.0310797109477,0.453180376261
 03/09  12:00:00,12.1735024855,2.15616179016,0.117244172159,0.0,4.9500482616,4.9500482616,0.8863939738,0.0,0.8863939738
 03/09  13:00:00,11.6696463855,2.15616179016,0.163393434577,0.0,4.9500482616,4.4000428992,0.453201577337,0.0,0.453201577337
 03/09  14:00:00,12.2289888824,2.15616179016,0.172730569045,0.0,4.9500482616,4.9500482616,0.88639943211,0.0,0.88639943211
 03/09  15:00:00,12.0816098554,2.15616179016,0.0253515420504,0.0,4.9500482616,4.9500482616,0.453169566287,0.0,0.453169566287
 03/09  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453166892408,0.0,0.453166892408
 03/09  17:00:00,12.0590792328,2.15616179016,0.0028209194543,0.0,4.9500482616,4.9500482616,0.453153832568,0.0,0.453153832568
 03/09  18:00:00,8.80771541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.594102326757,0.140962762902,0.453139563855
 03/09  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.02272152077,0.569594250545,0.453127270224
 03/09  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.2378146973,0.784700313861,0.45311438344
 03/09  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.02091648784,1.56780441786,0.453112069982
 03/09  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.08984462322,2.06984462322,0.02
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076237473,0.0,0.453076237473
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530770162,0.0,0.4530770162
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078237163,0.0,0.453078237163
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079459349,0.0,0.453079459349
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080680334,0.0,0.453080680334
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453099708247,0.0,0.453099708247
 03/10  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,5.29516293933,5.27516293933,0.02
 03/10  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.51350334134,9.06041222328,0.453091118063
 03/10  09:00:00,12.0579500457,2.15616179016,0.0016917323089,0.0,4.9500482616,4.9500482616,3.02972876772,2.57657603386,0.453152733854
 03/10  10:00:00,12.0575549628,2.15616179016,0.00129664946735,0.0,4.9500482616,4.9500482616,2.41666623524,1.53033281466,0.886333420581
 03/10  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.54903399318,1.09587659517,0.453157398014
 03/10  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.29201298814,0.838821171798,0.453191816343
 03/10  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,1.6458921316,1.1926728025,0.453219329094
 03/10  14:00:00,12.0668741968,2.15616179016,0.0106158834473,0.0,4.9500482616,4.9500482616,1.40968897659,0.523307759922,0.886381216666
 03/10  15:00:00,12.0618765189,2.15616179016,0.0056182055035,0.0,4.9500482616,4.9500482616,0.829442620244,0.376299051013,0.453143569231
