Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/10  16:00:00,12.0567310666,2.15616179016,0.000472753239195,0.0,4.9500482616,4.9500482616,0.757417041044,0.304263413144,0.4531536279
 03/10  17:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.818198044197,0.365014439183,0.453183605014
 03/10  18:00:00,8.80918404699,2.15616179016,0.00146863282171,0.0,2.750026812,2.750026812,2.80807180993,2.3549199159,0.453151894024
 03/10  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.16059044926,5.7074641364,0.45312631286
 03/10  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,7.33493504062,6.88185872388,0.453076316733
 03/10  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.09715410249,7.64403888076,0.453115221726
 03/10  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.52600875079,8.07294568047,0.453063070323
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063002403,0.0,0.453063002403
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306421702,0.0,0.45306421702
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065419384,0.0,0.453065419384
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066619817,0.0,0.453066619817
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307608776,0.0,0.45307608776
 03/11  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,11.7894775522,11.3363831651,0.453094387105
 03/11  08:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,15.3810631575,15.3610631575,0.02
 03/11  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,12.7054744335,12.2523694756,0.453104957935
 03/11  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,11.4402114414,10.987101097,0.453110344473
 03/11  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,10.8626790025,10.4095553811,0.453123621447
 03/11  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,10.3093185966,9.85622106851,0.453097528045
 03/11  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,11.1017923206,10.6486767446,0.453115576027
 03/11  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,11.0444748705,10.5913507224,0.453124148022
 03/11  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,11.3684642132,10.9153570616,0.453107151532
 03/11  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,11.5892851278,11.5692851278,0.02
 03/11  17:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,12.4795767576,12.0264975155,0.453079242096
 03/11  18:00:00,5.23268055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,13.4065680534,12.9534697817,0.453098271661
 03/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093331212,0.0,0.453093331212
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070993944,0.0,0.453070993944
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097732571,0.0,0.453097732571
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306037988,0.0,0.45306037988
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057084147,0.0,0.453057084147
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086413181,0.0,0.453086413181
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080282207,0.0,0.453080282207
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089217411,0.0,0.453089217411
 03/12  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082621023,0.0,0.453082621023
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076484892,0.0,0.453076484892
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070341298,0.0,0.453070341298
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079778968,0.0,0.453079778968
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064439797,0.0,0.453064439797
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071481095,0.0,0.453071481095
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063774598,0.0,0.453063774598
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  18:00:00,3.42164746592,0.342093119043,0.00303557846879,0.0,0.2750026812,1.6500160872,0.482722467522,0.0296648432002,0.453057624322
 03/12  19:00:00,4.84047381476,0.611277980833,0.00117706551933,0.0,0.2750026812,1.6500160872,0.526357075498,0.073270047732,0.453087027766
 03/12  20:00:00,4.84776621433,0.618581546948,0.00116589897972,0.0,0.2750026812,1.6500160872,0.093422654481,0.073422654481,0.02
 03/12  21:00:00,4.70921660524,0.474585503664,0.006612333171,0.0,0.2750026812,1.6500160872,0.489092147703,0.03600291648,0.453089231223
 03/12  22:00:00,4.77632482662,0.542383432759,0.00592262545372,0.0,0.2750026812,1.6500160872,0.493104169129,0.0400133938039,0.453090775325
 03/12  23:00:00,4.98621472676,0.752077358864,0.00611859948687,0.0,0.2750026812,1.6500160872,0.0844445370943,0.0644445370943,0.02
 03/12  24:00:00,5.05435652118,0.825239338981,0.00109841379667,0.0,0.2750026812,1.6500160872,0.648377420927,0.19529433662,0.453083084307
 03/13  01:00:00,5.32693939454,0.546583525306,0.00233173842976,0.0,0.2750026812,2.2000214496,0.497978422053,0.044894764234,0.453083657819
 03/13  02:00:00,5.53495759823,0.752077358864,0.00485610855924,0.0,0.2750026812,2.2000214496,0.15671931726,0.13671931726,0.02
 03/13  03:00:00,5.91248185347,1.13329287176,0.00116485091113,0.0,0.2750026812,2.2000214496,0.598637366544,0.145553963805,0.453083402739
 03/13  04:00:00,5.87740469483,1.09938056402,0.0,0.0,0.2750026812,2.2000214496,0.904696629343,0.451610708528,0.453085920815
 03/13  05:00:00,6.26551765201,1.21249084,0.0,0.0,0.5500053624,2.2000214496,0.510937295519,0.490937295519,0.02
 03/13  06:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,25.8353495347,25.3822559679,0.453093566723
 03/13  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,25.0523323634,24.5992426231,0.453089740346
 03/13  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.5502669184,14.0971148115,0.453152106902
 03/13  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.4264274118,9.9732494751,0.453177936718
 03/13  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.8849565337,7.43178140457,0.453175129133
 03/13  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.93380953932,6.04744014992,0.886369389395
 03/13  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,6.73040151675,6.27721338233,0.453188134424
 03/13  13:00:00,12.0579221499,2.15616179016,0.00166383651429,0.0,4.9500482616,4.9500482616,5.47604589047,4.589737799,0.886308091465
 03/13  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.08018494904,3.62703248565,0.453152463397
 03/13  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.99561122848,2.54249248723,0.453118741257
 03/13  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.84914505218,2.3959586808,0.453186371383
 03/13  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,7.44555106497,6.99241007127,0.453140993697
 03/13  18:00:00,7.15769932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.2675203415,9.81439190141,0.453128440079
 03/13  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.7657474917,11.3126495865,0.453097905218
 03/13  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,13.180479557,12.7273605716,0.453118985397
 03/13  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,13.2263255682,13.2063255682,0.02
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084236386,0.0,0.453084236386
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059052363,0.0,0.453059052363
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060165019,0.0,0.453060165019
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306124728,0.0,0.45306124728
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062328511,0.0,0.453062328511
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079484503,0.0,0.453079484503
 03/14  06:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,19.2670742998,19.2470742998,0.02
 03/14  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,22.6832462852,22.230174325,0.453071960174
 03/14  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.6138228223,12.1606559068,0.453166915541
 03/14  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.83295471506,7.37978382344,0.453170891616
 03/14  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.34439383573,4.45805062631,0.886343209418
 03/14  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.71112524839,3.25794473471,0.453180513679
 03/14  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,3.62627860935,3.17308417569,0.453194433658
 03/14  13:00:00,12.0580746079,2.15616179016,0.00181629457911,0.0,4.9500482616,4.9500482616,2.19541116406,1.30904134569,0.886369818368
 03/14  14:00:00,12.0573552128,2.15616179016,0.00109689948198,0.0,4.9500482616,4.9500482616,1.23305714467,0.779941408068,0.453115736606
 03/14  15:00:00,12.0653654333,2.15616179016,0.00910711989242,0.0,4.9500482616,4.9500482616,0.920027114437,0.466881789812,0.453145324626
 03/14  16:00:00,12.0590716476,2.15616179016,0.00281333427176,0.0,4.9500482616,4.9500482616,0.783801392017,0.33061029408,0.453191097937
 03/14  17:00:00,7.65715960537,2.15616179016,0.000944191199692,0.0,2.750026812,2.750026812,2.12523149248,1.6720929128,0.453138579674
 03/14  18:00:00,7.15769932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.56668447127,4.11355363423,0.453130837044
 03/14  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.976013189,5.52289722842,0.453115960583
 03/14  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.09360262806,6.6404923134,0.453110314662
 03/14  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.00607388749,7.55300118912,0.453072698363
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069979708,0.0,0.453069979708
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071047451,0.0,0.453071047451
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072060404,0.0,0.453072060404
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307308001,0.0,0.45307308001
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085205668,0.0,0.453085205668
 03/15  06:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,10.9444859174,10.4914220739,0.45306384345
 03/15  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.4533968677,12.4333968677,0.02
 03/15  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.41878539318,4.53248797332,0.886297419864
 03/15  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.14742660395,1.69424836344,0.453178240507
 03/15  10:00:00,12.0569609298,2.15616179016,0.000702616463003,0.0,4.9500482616,4.9500482616,0.928129369989,0.474954282918,0.453175087072
 03/15  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.484473265748,0.0312928031454,0.453180462603
 03/15  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.886410990477,0.0,0.886410990477
 03/15  13:00:00,12.1101405178,2.15616179016,0.053882204418,0.0,4.9500482616,4.9500482616,0.453212636227,0.0,0.453212636227
 03/15  14:00:00,12.1834550848,2.15616179016,0.127196771397,0.0,4.9500482616,4.9500482616,0.453138858567,0.0,0.453138858567
 03/15  15:00:00,12.1669378719,2.15616179016,0.110679558539,0.0,4.9500482616,4.9500482616,0.453106857286,0.0,0.453106857286
 03/15  16:00:00,12.1498372313,2.15616179016,0.0935789179502,0.0,4.9500482616,4.9500482616,0.453166337888,0.0,0.453166337888
 03/15  17:00:00,7.67145028038,2.15616179016,0.0152348662155,0.0,2.750026812,2.750026812,0.525743404579,0.0725707809714,0.453172623608
 03/15  18:00:00,7.15815814206,2.15616179016,0.000458815091835,0.0,1.6500160872,2.2000214496,1.01632082638,0.563183832949,0.453136993433
 03/15  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.48540205204,1.03228365262,0.453118399425
 03/15  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.73577221276,2.28265008525,0.453122127513
 03/15  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.93699487603,3.483898189,0.45309668703
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077614806,0.0,0.453077614806
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078627587,0.0,0.453078627587
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079594847,0.0,0.453079594847
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080559305,0.0,0.453080559305
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085456963,0.0,0.453085456963
 03/16  06:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,4.30008757273,3.84701956794,0.453068004794
 03/16  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.28888706018,5.8357761845,0.453110875685
 03/16  08:00:00,12.0623324646,2.15616179016,0.00607415127856,0.0,4.9500482616,4.9500482616,0.906479886202,0.45332340017,0.453156486032
 03/16  09:00:00,12.0590427656,2.15616179016,0.00278445226397,0.0,4.9500482616,4.9500482616,0.456367809758,0.0031884842778,0.453179325481
 03/16  10:00:00,12.0631205313,2.15616179016,0.00686221788652,0.0,4.9500482616,4.9500482616,0.453171382564,0.0,0.453171382564
 03/16  11:00:00,12.2003360194,2.15616179016,0.14407770599,0.0,4.9500482616,4.9500482616,0.453189498731,0.0,0.453189498731
 03/16  12:00:00,11.7235376634,2.15616179016,0.217284712446,0.0,4.9500482616,4.4000428992,0.886413797476,0.0,0.886413797476
 03/16  13:00:00,12.3053576668,2.15616179016,0.249099353449,0.0,4.9500482616,4.9500482616,0.453201525959,0.0,0.453201525959
 03/16  14:00:00,12.1744664927,2.15616179016,0.118208179313,0.0,4.9500482616,4.9500482616,0.453165755718,0.0,0.453165755718
 03/16  15:00:00,12.0775352812,2.15616179016,0.0212769677985,0.0,4.9500482616,4.9500482616,0.453160273376,0.0,0.453160273376
 03/16  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.88635742055,0.0,0.88635742055
 03/16  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.646890052456,0.193753781549,0.453136270907
 03/16  18:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.17356716707,0.72044132779,0.453125839276
 03/16  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.86841616348,2.84841616348,0.02
 03/16  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.5009979287,5.04789385027,0.45310407843
 03/16  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.20249582991,5.74941930951,0.453076520394
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081991635,0.0,0.453081991635
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082942972,0.0,0.453082942972
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083868688,0.0,0.453083868688
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084781034,0.0,0.453084781034
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085692799,0.0,0.453085692799
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  06:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,9.14268486111,8.68958805909,0.453096802019
 03/17  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,15.8878311372,15.4347408867,0.453090250484
 03/17  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.85995664224,9.40684876619,0.453107876049
 03/17  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.94806988508,7.49491150131,0.453158383765
 03/17  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.83605935595,6.38291019318,0.453149162771
 03/17  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.40089257511,5.51451667112,0.886375903988
 03/17  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,7.12983496248,6.67665273636,0.453182226121
 03/17  13:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.07483553311,4.62163452819,0.453201004915
 03/17  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.04097736073,4.15464338033,0.886333980398
 03/17  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.70397482436,4.25086457878,0.453110245572
 03/17  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.45191452265,3.99878703285,0.4531274898
 03/17  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,7.80548324043,7.35235417232,0.453129068118
 03/17  18:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.282819234,9.82969329495,0.45312593907
 03/17  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.5512350725,11.0981492425,0.453085829926
 03/17  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,13.0498796078,12.5967722812,0.453107326556
 03/17  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,13.4913886889,13.4713886889,0.02
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083164584,0.0,0.453083164584
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083937386,0.0,0.453083937386
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084823878,0.0,0.453084823878
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308568495,0.0,0.45308568495
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086545715,0.0,0.453086545715
 03/18  05:00:00,4.33126739883,0.103248630427,0.0,0.0,0.2750026812,1.6500160872,0.475409653742,0.0223427359536,0.453066917788
 03/18  06:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,21.1503217169,21.1303217169,0.02
 03/18  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,25.0780034029,24.6249104301,0.45309297277
 03/18  08:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,19.7486984114,19.2955814768,0.453116934559
 03/18  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,16.8275128544,16.3743792375,0.45313361696
 03/18  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,15.5114955646,15.0583806887,0.453114875964
 03/18  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,13.6157237848,13.1625874163,0.453136368561
 03/18  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,12.9329978285,12.9129978285,0.02
 03/18  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,12.3905699099,11.9374380043,0.453131905557
 03/18  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,11.5658277727,11.1127461878,0.45308158499
 03/18  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,10.2708738512,9.81777314002,0.453100711169
 03/18  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,10.1092497156,9.65614826557,0.453101450009
 03/18  17:00:00,4.08118055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,10.7348678556,10.7148678556,0.02
 03/18  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098187943,0.0,0.453098187943
 03/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087606815,0.0,0.453087606815
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088669262,0.0,0.453088669262
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089961515,0.0,0.453089961515
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070758457,0.0,0.453070758457
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068875862,0.0,0.453068875862
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062314904,0.0,0.453062314904
 03/19  03:00:00,4.37036681137,0.141802805327,0.00054523764311,0.0,0.2750026812,1.6500160872,0.0408494820056,0.0208494820056,0.02
 03/19  04:00:00,4.81723668309,0.589217914691,0.0,0.0,0.2750026812,1.6500160872,0.614383172185,0.161308258806,0.453074913379
 03/19  05:00:00,5.29276484083,1.06474607243,0.0,0.0,0.2750026812,1.6500160872,1.12798374873,0.674891072924,0.453092675811
 03/19  06:00:00,5.11479977617,1.2706143411,0.0,0.0,0.2750026812,1.6500160872,1.00128658948,0.981286589482,0.02
 03/19  07:00:00,2.77605720554,0.85103843714,0.0,0.0,0.2750026812,1.6500160872,1.14982880363,0.696745724736,0.453083078889
 03/19  08:00:00,2.45744875755,0.532429989145,0.0,0.0,0.2750026812,1.6500160872,0.655809337083,0.202720391054,0.453088946029
 03/19  09:00:00,1.98971322393,0.0646944555264,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308967747,0.0,0.45308967747
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087982078,0.0,0.453087982078
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093645954,0.0,0.453093645954
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079572836,0.0,0.453079572836
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45300954038,0.0,0.45300954038
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085511834,0.0,0.453085511834
 03/19  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084881467,0.0,0.453084881467
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090020422,0.0,0.453090020422
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061440304,0.0,0.453061440304
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054587665,0.0,0.453054587665
 03/19  24:00:00,4.43658938915,0.208570620747,0.0,0.0,0.2750026812,1.6500160872,0.0370888936321,0.0170888936321,0.02
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087363074,0.0,0.453087363074
 03/20  02:00:00,4.98659475155,0.208570620747,0.0,0.0,0.2750026812,2.2000214496,0.495163269272,0.0420736417802,0.453089627491
 03/20  03:00:00,5.20089163895,0.421274828738,0.00159267940809,0.0,0.2750026812,2.2000214496,0.107462088578,0.0874620885779,0.02
 03/20  04:00:00,5.27050750976,0.490798368987,0.00168500996769,0.0,0.2750026812,2.2000214496,0.622274295416,0.169185362623,0.453088932793
 03/20  05:00:00,5.61478388405,0.560321909236,0.00143516280667,0.0,0.5500053624,2.2000214496,0.685723154877,0.232653961411,0.453069193465
 03/20  06:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,23.1686865669,23.1486865669,0.02
 03/20  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,22.9959003076,22.5427830082,0.453117299402
 03/20  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.0859927444,12.6328387792,0.453153965229
 03/20  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.29305063522,8.8398801865,0.453170448719
 03/20  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.70016470857,5.81381966605,0.886345042521
 03/20  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.20893569536,3.75573363669,0.453202058668
 03/20  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,4.44850373624,3.99530095577,0.453202780466
 03/20  13:00:00,12.0575090014,2.15616179016,0.00125068800222,0.0,4.9500482616,4.9500482616,3.15596018604,2.26955567427,0.886404511769
 03/20  14:00:00,12.0576876678,2.15616179016,0.00142935443826,0.0,4.9500482616,4.9500482616,1.55729668057,1.10414282371,0.453153856865
 03/20  15:00:00,12.0659683534,2.15616179016,0.00971003998655,0.0,4.9500482616,4.9500482616,1.04597971135,0.592860045147,0.453119666202
 03/20  16:00:00,12.0568556061,2.15616179016,0.000597292728765,0.0,4.9500482616,4.9500482616,0.843342508089,0.390179132156,0.453163375934
 03/20  17:00:00,7.65698278758,2.15616179016,0.000767373413146,0.0,2.750026812,2.750026812,2.51893481109,2.06578905781,0.453145753279
 03/20  18:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.18213541835,4.72900399693,0.453131421421
 03/20  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.60207048172,6.14896142005,0.453109061675
 03/20  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.7929006384,7.339797154,0.4531034844
 03/20  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.20771531169,8.18771531169,0.02
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094800265,0.0,0.453094800265
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076176074,0.0,0.453076176074
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076928129,0.0,0.453076928129
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077627845,0.0,0.453077627845
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078332909,0.0,0.453078332909
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092592309,0.0,0.453092592309
 03/21  06:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,12.7811711879,12.3281012189,0.453069968945
 03/21  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,14.0292545952,14.0092545952,0.02
 03/21  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.40716870842,5.9540086568,0.453160051617
 03/21  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.05873967167,3.17240155411,0.88633811756
 03/21  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.00921782727,1.55605225141,0.453165575863
 03/21  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.37299049178,0.919788876386,0.453201615395
 03/21  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,1.35666589852,0.903454987383,0.453210911138
 03/21  13:00:00,12.079807744,2.15616179016,0.0235494306713,0.0,4.9500482616,4.9500482616,1.02419750129,0.137782436625,0.886415064665
 03/21  14:00:00,12.1101546151,2.15616179016,0.0538963017209,0.0,4.9500482616,4.9500482616,0.453153721064,0.0,0.453153721064
 03/21  15:00:00,12.10903699,2.15616179016,0.0527786766312,0.0,4.9500482616,4.9500482616,0.453120097372,0.0,0.453120097372
 03/21  16:00:00,12.0987586348,2.15616179016,0.0425003214653,0.0,4.9500482616,4.9500482616,0.453189782828,0.0,0.453189782828
 03/21  17:00:00,7.6622302067,2.15616179016,0.00601479253245,0.0,2.750026812,2.750026812,0.579189999092,0.126033736588,0.453156262503
 03/21  18:00:00,6.77419739526,2.15616179016,0.000331401625528,0.0,1.6500160872,2.2000214496,1.30510924146,0.851979487367,0.453129754097
 03/21  19:00:00,8.30947787527,2.15616179016,0.000278548301145,0.0,1.6500160872,2.2000214496,2.60263374386,2.14952449282,0.453109251043
 03/21  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.78582411205,4.33270770905,0.453116402995
 03/21  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.06204629427,5.60896329957,0.453082994704
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061619059,0.0,0.453061619059
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062344304,0.0,0.453062344304
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063007553,0.0,0.453063007553
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063673272,0.0,0.453063673272
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072468471,0.0,0.453072468471
 03/22  06:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,9.01526315649,8.56217315891,0.453089997584
 03/22  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.9086871481,11.4555671446,0.453120003562
 03/22  08:00:00,12.0577768457,2.15616179016,0.00151853236698,0.0,4.9500482616,4.9500482616,3.9536007726,3.50044017091,0.45316060169
 03/22  09:00:00,12.0567082049,2.15616179016,0.000449891560237,0.0,4.9500482616,4.9500482616,1.42719359803,0.974015972402,0.453177625631
 03/22  10:00:00,12.0580520506,2.15616179016,0.00179373719496,0.0,4.9500482616,4.9500482616,0.709218264043,0.256042495405,0.453175768638
 03/22  11:00:00,12.0627233019,2.15616179016,0.00646498856166,0.0,4.9500482616,4.9500482616,0.458248272887,0.00504829289175,0.453199979995
 03/22  12:00:00,11.5670226256,2.15616179016,0.0607696746279,0.0,4.9500482616,4.4000428992,0.886414690368,0.0,0.886414690368
 03/22  13:00:00,12.2253343004,2.15616179016,0.169075987054,0.0,4.9500482616,4.9500482616,0.453170618667,0.0,0.453170618667
 03/22  14:00:00,12.2535784608,2.15616179016,0.197320147475,0.0,4.9500482616,4.9500482616,0.453150164153,0.0,0.453150164153
 03/22  15:00:00,12.2490727032,2.15616179016,0.192814389812,0.0,4.9500482616,4.9500482616,0.453116816853,0.0,0.453116816853
 03/22  16:00:00,12.2418303647,2.15616179016,0.185572051317,0.0,4.9500482616,4.9500482616,0.453174426781,0.0,0.453174426781
 03/22  17:00:00,7.71598101204,2.15616179016,0.0597655978781,0.0,2.750026812,2.750026812,0.49388819587,0.0407092593548,0.453178936515
 03/22  18:00:00,6.77422277391,2.15616179016,0.000356780275919,0.0,1.6500160872,2.2000214496,0.631188985313,0.178046796615,0.453142188699
 03/22  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.14157318692,0.688457066214,0.45311612071
 03/22  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.04721827479,1.59411707447,0.453101200319
 03/22  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.57689919432,3.12380005083,0.453099143497
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079699862,0.0,0.453079699862
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308029581,0.0,0.45308029581
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080884969,0.0,0.453080884969
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081471341,0.0,0.453081471341
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085952458,0.0,0.453085952458
 03/23  06:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,6.23652838584,5.78346040546,0.453067980379
 03/23  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.34395639808,8.89082976704,0.453126631033
 03/23  08:00:00,12.0589872716,2.15616179016,0.00272895826496,0.0,4.9500482616,4.9500482616,2.20232550096,1.74915911078,0.453166390183
 03/23  09:00:00,12.0578970094,2.15616179016,0.00163869601103,0.0,4.9500482616,4.9500482616,0.641311282834,0.18814375954,0.453167523294
 03/23  10:00:00,12.0582086313,2.15616179016,0.00195031797893,0.0,4.9500482616,4.9500482616,0.453171423269,0.0,0.453171423269
 03/23  11:00:00,12.1458056345,2.15616179016,0.0895473210919,0.0,4.9500482616,4.9500482616,0.453199861743,0.0,0.453199861743
 03/23  12:00:00,11.6849577614,2.15616179016,0.178704810394,0.0,4.9500482616,4.4000428992,0.886423756174,0.0,0.886423756174
 03/23  13:00:00,12.3808468338,2.15616179016,0.324588520395,0.0,4.9500482616,4.9500482616,0.453186449447,0.0,0.453186449447
 03/23  14:00:00,12.5360738517,2.15616179016,0.479815538382,0.0,4.9500482616,4.9500482616,0.453144376316,0.0,0.453144376316
 03/23  15:00:00,12.7103361098,2.15616179016,0.654077796439,0.0,4.9500482616,4.9500482616,0.453109837419,0.0,0.453109837419
 03/23  16:00:00,12.6689844081,2.15616179016,0.612726094777,0.0,4.9500482616,4.9500482616,0.886335958019,0.0,0.886335958019
 03/23  17:00:00,7.85994053808,2.15616179016,0.203725123911,0.0,2.750026812,2.750026812,0.459781169684,0.00663935055151,0.453141819132
 03/23  18:00:00,6.81248253914,2.15616179016,0.0386165455107,0.0,1.6500160872,2.2000214496,0.455323357832,0.00219522474221,0.45312813309
 03/23  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.0251735939913,0.00517359399126,0.02
 03/23  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.524447707358,0.0713429232508,0.453104784107
 03/23  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.831164189873,0.378072774778,0.453091415095
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057079855,0.0,0.453057079855
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305769392,0.0,0.45305769392
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058265104,0.0,0.453058265104
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058818761,0.0,0.453058818761
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059371473,0.0,0.453059371473
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/24  06:00:00,6.45024914554,2.15616179016,0.00872721004013,0.0,0.5500053624,2.2000214496,1.93433088158,1.48125063336,0.453080248222
 03/24  07:00:00,6.0066608783,2.15616179016,0.000461551333756,0.0,1.6500160872,2.2000214496,4.83974480429,4.38663281725,0.453111987036
 03/24  08:00:00,12.0625458689,2.15616179016,0.00628755556631,0.0,4.9500482616,4.9500482616,0.603583370187,0.150425416377,0.45315795381
 03/24  09:00:00,12.0849259023,2.15616179016,0.0286675889788,0.0,4.9500482616,4.9500482616,0.453176655446,0.0,0.453176655446
 03/24  10:00:00,12.1080934542,2.15616179016,0.0518351408784,0.0,4.9500482616,4.9500482616,0.453165999432,0.0,0.453165999432
 03/24  11:00:00,12.1863260073,2.15616179016,0.13006769395,0.0,4.9500482616,4.9500482616,0.886389917865,0.0,0.886389917865
 03/24  12:00:00,11.7017301409,2.15616179016,0.195477189899,0.0,4.9500482616,4.4000428992,0.453224726454,0.0,0.453224726454
 03/24  13:00:00,12.4075961129,2.15616179016,0.35133779951,0.0,4.9500482616,4.9500482616,0.453197268977,0.0,0.453197268977
 03/24  14:00:00,12.5253318588,2.15616179016,0.469073545454,0.0,4.9500482616,4.9500482616,0.45314400672,0.0,0.45314400672
 03/24  15:00:00,12.6231865449,2.15616179016,0.566928231563,0.0,4.9500482616,4.9500482616,0.886315207325,0.0,0.886315207325
 03/24  16:00:00,12.5648354709,2.15616179016,0.508577157577,0.0,4.9500482616,4.9500482616,0.453173508867,0.0,0.453173508867
 03/24  17:00:00,7.80539446295,2.15616179016,0.149179048781,0.0,2.750026812,2.750026812,0.46592891827,0.0127942140389,0.453134704231
 03/24  18:00:00,6.41927101226,2.15616179016,0.029238351961,0.0,1.6500160872,2.2000214496,0.460385309901,0.00726017521999,0.453125134681
 03/24  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.462132933471,0.00902212237437,0.453110811097
 03/24  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.29291438918,0.27291438918,0.02
 03/24  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.15883570242,0.705734957188,0.453100745237
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066835004,0.0,0.453066835004
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067334635,0.0,0.453067334635
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067835807,0.0,0.453067835807
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068312643,0.0,0.453068312643
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306878891,0.0,0.45306878891
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  06:00:00,6.05768860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,3.74798575417,3.29489477788,0.45309097629
 03/25  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,8.73299121038,8.27988982733,0.453101383055
 03/25  08:00:00,6.55665679754,2.15616179016,0.000452108176962,0.0,1.6500160872,2.750026812,5.13589876338,4.68278477753,0.453113985855
 03/25  09:00:00,6.55691007944,2.15616179016,0.000705390072245,0.0,1.6500160872,2.750026812,2.96061353735,2.5074781605,0.453135376851
 03/25  10:00:00,6.55744777963,2.15616179016,0.00124309026104,0.0,1.6500160872,2.750026812,1.16267478511,1.14267478511,0.02
 03/25  11:00:00,6.55896657276,2.15616179016,0.00276188338935,0.0,1.6500160872,2.750026812,0.935063983873,0.48193313247,0.453130851403
 03/25  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.03959274753,0.586466373573,0.453126373955
 03/25  13:00:00,4.91232762622,2.15616179016,0.00613902405045,0.0,0.8250080436,1.9250187684,0.902822328215,0.449706343026,0.453115985189
 03/25  14:00:00,4.90940283463,2.15616179016,0.00321423246525,0.0,0.8250080436,1.9250187684,0.817995581787,0.364889833238,0.453105748548
 03/25  15:00:00,4.90890311314,2.15616179016,0.00271451097723,0.0,0.8250080436,1.9250187684,0.816102548954,0.362999589096,0.453102959858
 03/25  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.08055533873,0.627440779379,0.453114559347
 03/25  17:00:00,4.08118055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,1.50147820742,1.48147820742,0.02
 03/25  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096611345,0.0,0.453096611345
 03/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085455885,0.0,0.453085455885
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063398704,0.0,0.453063398704
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076401748,0.0,0.453076401748
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078148878,0.0,0.453078148878
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072835522,0.0,0.453072835522
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066093697,0.0,0.453066093697
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059351861,0.0,0.453059351861
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306927866,0.0,0.45306927866
 03/26  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060261116,0.0,0.453060261116
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091345918,0.0,0.453091345918
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091722628,0.0,0.453091722628
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092957185,0.0,0.453092957185
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074583063,0.0,0.453074583063
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082946612,0.0,0.453082946612
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086026914,0.0,0.453086026914
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309128606,0.0,0.45309128606
 03/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084320011,0.0,0.453084320011
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309704559,0.0,0.45309704559
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059576884,0.0,0.453059576884
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088255373,0.0,0.453088255373
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086770505,0.0,0.453086770505
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087103543,0.0,0.453087103543
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087435658,0.0,0.453087435658
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/27  06:00:00,6.05768860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,7.34891998478,6.89582227261,0.453097712168
 03/27  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.1862875403,7.73316337221,0.45312416809
 03/27  08:00:00,12.0608336023,2.15616179016,0.00457528891582,0.0,4.9500482616,4.9500482616,1.52608183737,1.07291179126,0.453170046109
 03/27  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.556967237624,0.103800242591,0.453166995033
 03/27  10:00:00,12.0568643593,2.15616179016,0.000606045920972,0.0,4.9500482616,4.9500482616,0.453175435846,0.0,0.453175435846
 03/27  11:00:00,12.0671295669,2.15616179016,0.0108712535311,0.0,4.9500482616,4.9500482616,0.886349116698,0.0,0.886349116698
 03/27  12:00:00,11.564930468,2.15616179016,0.058677517019,0.0,4.9500482616,4.4000428992,0.453206285659,0.0,0.453206285659
 03/27  13:00:00,12.2101170063,2.15616179016,0.153858692885,0.0,4.9500482616,4.9500482616,0.453218256554,0.0,0.453218256554
 03/27  14:00:00,12.2474799335,2.15616179016,0.19122162018,0.0,4.9500482616,4.9500482616,0.886283425607,0.0,0.886283425607
 03/27  15:00:00,12.3077156128,2.15616179016,0.251457299391,0.0,4.9500482616,4.9500482616,0.453165321728,0.0,0.453165321728
 03/27  16:00:00,12.2193815801,2.15616179016,0.163123266713,0.0,4.9500482616,4.9500482616,0.453186239368,0.0,0.453186239368
 03/27  17:00:00,7.65771786974,2.15616179016,0.00150245557818,0.0,2.750026812,2.750026812,0.493471115951,0.0403296499412,0.45314146601
 03/27  18:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.620786613097,0.167653083452,0.453133529644
 03/27  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.04630776038,0.593188616456,0.453119143921
 03/27  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.49274638075,1.47274638075,0.02
 03/27  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.8632634988,2.41016408034,0.453099418467
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308197752,0.0,0.45308197752
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082289454,0.0,0.453082289454
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082582076,0.0,0.453082582076
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082849597,0.0,0.453082849597
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083117017,0.0,0.453083117017
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065050259,0.0,0.453065050259
 03/28  06:00:00,6.05816141239,2.15616179016,0.000472810223406,0.0,0.5500053624,2.2000214496,2.60924043533,2.58924043533,0.02
