Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/28  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.72197689926,6.26885456203,0.453122337233
 03/28  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.796693981226,0.343555511445,0.45313846978
 03/28  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45315293915,0.0,0.45315293915
 03/28  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453172754368,0.0,0.453172754368
 03/28  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886299858157,0.0,0.886299858157
 03/28  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.464434889737,0.0112392328582,0.453195656878
 03/28  13:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886352533928,0.0,0.886352533928
 03/28  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453148752462,0.0,0.453148752462
 03/28  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453111884212,0.0,0.453111884212
 03/28  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453125744132,0.0,0.453125744132
 03/28  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.72791851321,0.274793674639,0.453124838572
 03/28  18:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.880281106309,0.427188031088,0.453093075221
 03/28  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.70390846515,1.25083028993,0.453078175215
 03/28  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.51931599208,2.49931599208,0.02
 03/28  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.73373609376,3.28062194419,0.45311414957
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073310558,0.0,0.453073310558
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073480807,0.0,0.453073480807
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073720722,0.0,0.453073720722
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073926483,0.0,0.453073926483
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074132308,0.0,0.453074132308
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092477366,0.0,0.453092477366
 03/29  06:00:00,6.05768860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,5.33871689401,5.31871689401,0.02
 03/29  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.51132849366,8.05822857044,0.453099923213
 03/29  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.30518086556,1.85201521507,0.453165650483
 03/29  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.808223039199,0.35507572489,0.453147314308
 03/29  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.901212232875,0.0149103036951,0.88630192918
 03/29  11:00:00,12.0570121591,2.15616179016,0.000753845747253,0.0,4.9500482616,4.9500482616,0.453192115712,0.0,0.453192115712
 03/29  12:00:00,11.507274494,2.15616179016,0.00102154301974,0.0,4.9500482616,4.4000428992,0.453223681427,0.0,0.453223681427
 03/29  13:00:00,12.0589220154,2.15616179016,0.00266370201931,0.0,4.9500482616,4.9500482616,0.886414751163,0.0,0.886414751163
 03/29  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.463601026233,0.0104892058208,0.453111820412
 03/29  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453137745992,0.0,0.453137745992
 03/29  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45315044503,0.0,0.45315044503
 03/29  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.580263327889,0.127140595792,0.453122732097
 03/29  18:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.903726214516,0.450607977118,0.453118237398
 03/29  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.89620372246,1.44310100659,0.453102715869
 03/29  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.39663787079,2.94351675357,0.453121117224
 03/29  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.00949103951,3.98949103951,0.02
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079135797,0.0,0.453079135797
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059561533,0.0,0.453059561533
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059759526,0.0,0.453059759526
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305991188,0.0,0.45305991188
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306006539,0.0,0.45306006539
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075868274,0.0,0.453075868274
 03/30  06:00:00,6.05768860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,6.71172546239,6.69172546239,0.02
 03/30  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.9112153161,9.45809260756,0.453122708535
 03/30  08:00:00,12.0593472638,2.15616179016,0.00308895041886,0.0,4.9500482616,4.9500482616,2.48048425428,2.02731633715,0.453167917133
 03/30  09:00:00,12.0564944982,2.15616179016,0.000236184799995,0.0,4.9500482616,4.9500482616,0.632235426574,0.179065256372,0.453170170202
 03/30  10:00:00,12.0567332461,2.15616179016,0.000474932753619,0.0,4.9500482616,4.9500482616,0.886348457203,0.0,0.886348457203
 03/30  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453176800013,0.0,0.453176800013
 03/30  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.510977413686,0.0578165409331,0.453160872753
 03/30  13:00:00,12.057719242,2.15616179016,0.00146092868175,0.0,4.9500482616,4.9500482616,0.886406888789,0.0,0.886406888789
 03/30  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453153801732,0.0,0.453153801732
 03/30  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453157784615,0.0,0.453157784615
 03/30  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453170740475,0.0,0.453170740475
 03/30  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.682479624104,0.229337905077,0.453141719027
 03/30  18:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.41582793422,0.962743159651,0.453084774567
 03/30  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.57107991166,2.11798175928,0.453098152381
 03/30  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.55687386411,3.1037597299,0.453114134213
 03/30  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.4915067377,3.4715067377,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078774092,0.0,0.453078774092
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076926676,0.0,0.453076926676
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077033176,0.0,0.453077033176
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077093871,0.0,0.453077093871
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077155997,0.0,0.453077155997
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092921983,0.0,0.453092921983
 03/31  06:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,6.17276242515,6.15276242515,0.02
 03/31  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.83849030216,8.38537848171,0.453111820443
 03/31  08:00:00,12.058047173,2.15616179016,0.00178885963812,0.0,4.9500482616,4.9500482616,1.9984305036,1.54527328245,0.453157221148
 03/31  09:00:00,12.0572302192,2.15616179016,0.000971905799713,0.0,4.9500482616,4.9500482616,0.601004240568,0.147833959506,0.453170281062
 03/31  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886351625113,0.0,0.886351625113
 03/31  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453192947549,0.0,0.453192947549
 03/31  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.497978186517,0.0447595491575,0.45321863736
 03/31  13:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.88641075966,0.0,0.88641075966
 03/31  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453145990635,0.0,0.453145990635
 03/31  15:00:00,12.0601023355,2.15616179016,0.00384402216094,0.0,4.9500482616,4.9500482616,0.453109132819,0.0,0.453109132819
 03/31  16:00:00,12.0576593833,2.15616179016,0.00140106995199,0.0,4.9500482616,4.9500482616,0.453184492462,0.0,0.453184492462
 03/31  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.570355311458,0.117227437378,0.45312787408
 03/31  18:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.00175599267,0.548631238217,0.453124754458
 03/31  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.09846101682,1.64534997495,0.45311104187
 03/31  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.7417163568,3.28861193393,0.453104422871
 03/31  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.38623566131,4.36623566131,0.02
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091193604,0.0,0.453091193604
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088951351,0.0,0.453088951351
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088980108,0.0,0.453088980108
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088962645,0.0,0.453088962645
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088946734,0.0,0.453088946734
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065787413,0.0,0.453065787413
 04/01  06:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,6.09154440424,6.07154440424,0.02
 04/01  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,8.67358134015,8.22049652938,0.453084810768
 04/01  08:00:00,6.55752366358,2.15616179016,0.00131897420962,0.0,1.6500160872,2.750026812,5.03553436699,4.58241657646,0.453117790525
 04/01  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,3.02125061519,2.56812279504,0.453127820142
 04/01  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,1.68096582051,1.22784525551,0.453120565004
 04/01  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,1.09132762807,0.638204606049,0.453123022018
 04/01  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.47490508334,1.02177407995,0.453131003397
 04/01  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.563047182629,0.543047182629,0.02
 04/01  14:00:00,4.90995287891,2.15616179016,0.00376427674687,0.0,0.8250080436,1.9250187684,0.741500395469,0.288397267454,0.453103128015
 04/01  15:00:00,4.91704648371,2.15616179016,0.0108578815402,0.0,0.8250080436,1.9250187684,0.644970181859,0.19189340845,0.453076773409
 04/01  16:00:00,4.90761710203,2.15616179016,0.00142849986536,0.0,0.8250080436,1.9250187684,0.512446630617,0.0593501900821,0.453096440535
 04/01  17:00:00,4.08118055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,0.706179067192,0.253084353628,0.453094713564
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089603232,0.0,0.453089603232
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084371628,0.0,0.453084371628
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082654823,0.0,0.453082654823
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308204552,0.0,0.45308204552
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079323086,0.0,0.453079323086
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072055029,0.0,0.453072055029
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064928362,0.0,0.453064928362
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073326951,0.0,0.453073326951
 04/02  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064812819,0.0,0.453064812819
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083105764,0.0,0.453083105764
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085969353,0.0,0.453085969353
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090823845,0.0,0.453090823845
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068616494,0.0,0.453068616494
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081801591,0.0,0.453081801591
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073685689,0.0,0.453073685689
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085764616,0.0,0.453085764616
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078506584,0.0,0.453078506584
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087681031,0.0,0.453087681031
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059702648,0.0,0.453059702648
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308753623,0.0,0.45308753623
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083990992,0.0,0.453083990992
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083854309,0.0,0.453083854309
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083690561,0.0,0.453083690561
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062662313,0.0,0.453062662313
 04/03  06:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,8.21872010914,8.19872010914,0.02
 04/03  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.5139000123,9.06079149725,0.453108515053
 04/03  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.8037179364,2.35060974696,0.453108189441
 04/03  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.15297282789,0.699820073531,0.453152754354
 04/03  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.933459726499,0.0471295318238,0.886330194675
 04/03  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453154371399,0.0,0.453154371399
 04/03  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.509280205518,0.0560605024864,0.453219703032
 04/03  13:00:00,12.0670144862,2.15616179016,0.0107561728231,0.0,4.9500482616,4.9500482616,0.886353214734,0.0,0.886353214734
 04/03  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453104527089,0.0,0.453104527089
 04/03  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453127767471,0.0,0.453127767471
 04/03  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453139515793,0.0,0.453139515793
 04/03  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,1.56003113516,1.10689448626,0.453136648894
 04/03  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.54748631655,3.09438275039,0.453103566156
 04/03  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.73087841565,4.27779090964,0.453087506013
 04/03  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.64825308906,5.19517189046,0.453081198605
 04/03  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.98057926993,4.96057926993,0.02
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080839367,0.0,0.453080839367
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080547291,0.0,0.453080547291
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080345866,0.0,0.453080345866
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080106617,0.0,0.453080106617
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079867791,0.0,0.453079867791
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453097568938,0.0,0.453097568938
 04/04  06:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,6.1877665518,6.1677665518,0.02
 04/04  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.0344964841,8.58139231648,0.45310416762
 04/04  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.79859672478,2.34549316587,0.453103558916
 04/04  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.11929062312,0.666143633633,0.453146989484
 04/04  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.982333538678,0.0960829862756,0.886250552402
 04/04  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45318575403,0.0,0.45318575403
 04/04  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.453214228115,0.0,0.453214228115
 04/04  13:00:00,12.0592795327,2.15616179016,0.00302121931192,0.0,4.9500482616,4.9500482616,0.886412473552,0.0,0.886412473552
 04/04  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453159662644,0.0,0.453159662644
 04/04  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453119724151,0.0,0.453119724151
 04/04  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453130991057,0.0,0.453130991057
 04/04  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.671361410457,0.218233413898,0.453127996559
 04/04  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.12244469285,0.6693499675,0.453094725352
 04/04  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.56938582115,1.11630726624,0.453078554915
 04/04  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.73342125374,1.71342125374,0.02
 04/04  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.52773488799,2.07462760055,0.453107287446
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071788815,0.0,0.453071788815
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071456917,0.0,0.453071456917
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071184814,0.0,0.453071184814
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070873992,0.0,0.453070873992
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070563758,0.0,0.453070563758
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088107108,0.0,0.453088107108
 04/05  06:00:00,5.29059881134,2.15616179016,0.000576875840242,0.0,0.5500053624,2.2000214496,3.7574916169,3.7374916169,0.02
 04/05  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,7.25977928192,6.80668491378,0.453094368144
 04/05  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.09021077961,1.6370532487,0.453157530913
 04/05  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.520534372973,0.0673639182389,0.453170454734
 04/05  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453171707068,0.0,0.453171707068
 04/05  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886352385789,0.0,0.886352385789
 04/05  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.458346297623,0.00514487301637,0.453201424606
 04/05  13:00:00,12.0655089568,2.15616179016,0.00925064347785,0.0,4.9500482616,4.9500482616,0.886312183413,0.0,0.886312183413
 04/05  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453145041531,0.0,0.453145041531
 04/05  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453105953325,0.0,0.453105953325
 04/05  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453188262928,0.0,0.453188262928
 04/05  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.617572946137,0.164430731572,0.453142214565
 04/05  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.74024944186,1.28711720234,0.453132239528
 04/05  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.52700624658,3.07389592236,0.453110324226
 04/05  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.51906824266,4.49906824266,0.02
 04/05  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.86841065552,5.41531808531,0.453092570212
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057159977,0.0,0.453057159977
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056744524,0.0,0.453056744524
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056412244,0.0,0.453056412244
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056040258,0.0,0.453056040258
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091885705,0.0,0.453091885705
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073008042,0.0,0.453073008042
 04/06  06:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,6.79584069799,6.77584069799,0.02
 04/06  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.85344121782,8.40032795149,0.453113266327
 04/06  08:00:00,12.0591393161,2.15616179016,0.00288100276154,0.0,4.9500482616,4.9500482616,2.22361034552,1.77045191853,0.453158426993
 04/06  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.758747563052,0.305577269981,0.453170293072
 04/06  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453169919968,0.0,0.453169919968
 04/06  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886357305656,0.0,0.886357305656
 04/06  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.632889907481,0.179708119034,0.453181788447
 04/06  13:00:00,12.0631531914,2.15616179016,0.00689487800873,0.0,4.9500482616,4.9500482616,0.453152678305,0.0,0.453152678305
 04/06  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886300331749,0.0,0.886300331749
 04/06  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.501548393051,0.0484003255156,0.453148067535
 04/06  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.478454682932,0.0252880284556,0.453166654477
 04/06  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,2.37956781146,1.92647450685,0.453093304609
 04/06  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.24722207892,3.79411100376,0.453111075156
 04/06  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.01543210008,4.56234345988,0.453088640194
 04/06  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.59446269528,5.57446269528,0.02
 04/06  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.57793726116,6.12486525294,0.453072008222
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073160392,0.0,0.453073160392
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072728127,0.0,0.453072728127
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072286129,0.0,0.453072286129
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071813867,0.0,0.453071813867
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071342063,0.0,0.453071342063
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  06:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,7.5405161279,7.08742401321,0.453092114687
 04/07  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.32278567604,7.86966053121,0.453125144833
 04/07  08:00:00,12.0595871944,2.15616179016,0.00332888103262,0.0,4.9500482616,4.9500482616,1.91865956763,1.46549159714,0.45316797049
 04/07  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.663939432028,0.210775918138,0.453163513889
 04/07  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45314685218,0.0,0.45314685218
 04/07  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886348918124,0.0,0.886348918124
 04/07  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.498440188779,0.0452829328055,0.453157255973
 04/07  13:00:00,12.0573516451,2.15616179016,0.00109333172786,0.0,4.9500482616,4.9500482616,0.455320918779,0.00211317745597,0.453207741323
 04/07  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45314950406,0.0,0.45314950406
 04/07  15:00:00,12.062907607,2.15616179016,0.00664929367168,0.0,4.9500482616,4.9500482616,0.886281691226,0.0,0.886281691226
 04/07  16:00:00,12.1118224768,2.15616179016,0.0555641634417,0.0,4.9500482616,4.9500482616,0.453176347634,0.0,0.453176347634
 04/07  17:00:00,7.65762795057,2.15616179016,0.0014125364067,0.0,2.750026812,2.750026812,0.531394243671,0.0782528581131,0.453141385558
 04/07  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.65725753619,0.20413893742,0.453118598769
 04/07  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.18880369668,1.16880369668,0.02
 04/07  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.64000105647,2.1868908908,0.453110165668
 04/07  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.24987906211,2.79679961364,0.453079448472
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083230631,0.0,0.453083230631
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308274782,0.0,0.45308274782
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308220873,0.0,0.45308220873
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081648418,0.0,0.453081648418
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081088318,0.0,0.453081088318
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  06:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,4.51767086291,4.06458116209,0.453089700816
 04/08  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,7.2739844189,6.82087547785,0.453108941046
 04/08  08:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,5.74149032261,5.28841780154,0.453072521073
 04/08  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,4.98770095756,4.53461206659,0.453088890966
 04/08  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,3.39223184445,3.37223184445,0.02
 04/08  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,2.81137811174,2.35825568856,0.453122423178
 04/08  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,3.32164465704,2.86852839059,0.453116266451
 04/08  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,2.54165679753,2.08853619435,0.453120603179
 04/08  14:00:00,4.90824679708,2.15616179016,0.00205819491607,0.0,0.8250080436,1.9250187684,0.808373381034,0.355257803664,0.45311557737
 04/08  15:00:00,4.91224509588,2.15616179016,0.00605649371321,0.0,0.8250080436,1.9250187684,0.453074955771,0.0,0.453074955771
 04/08  16:00:00,4.91134170583,2.15616179016,0.00515310366372,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/08  17:00:00,4.08589775448,2.15616179016,0.00471719591641,0.0,0.2750026812,1.6500160872,0.453101144694,0.0,0.453101144694
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096129225,0.0,0.453096129225
 04/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090058595,0.0,0.453090058595
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090196214,0.0,0.453090196214
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057669546,0.0,0.453057669546
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305712893,0.0,0.45305712893
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308680181,0.0,0.45308680181
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079253246,0.0,0.453079253246
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071691953,0.0,0.453071691953
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078033222,0.0,0.453078033222
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307038961,0.0,0.45307038961
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062817285,0.0,0.453062817285
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055238905,0.0,0.453055238905
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063948432,0.0,0.453063948432
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089329742,0.0,0.453089329742
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083501417,0.0,0.453083501417
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075873362,0.0,0.453075873362
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068307351,0.0,0.453068307351
 04/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079810543,0.0,0.453079810543
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306366295,0.0,0.45306366295
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059449505,0.0,0.453059449505
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087208616,0.0,0.453087208616
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086240572,0.0,0.453086240572
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085511573,0.0,0.453085511573
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088544656,0.0,0.453088544656
 04/10  06:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,14.1533580811,13.700289314,0.453068767098
 04/10  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,15.4147164299,14.9616111468,0.453105283035
 04/10  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.8404145619,7.38727253119,0.453142030709
 04/10  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.21167292406,4.75851569476,0.453157229302
 04/10  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.72130143482,2.26812619146,0.453175243365
 04/10  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.2274523969,0.77426427569,0.453188121208
 04/10  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,1.66614956099,0.77972965223,0.886419908762
 04/10  13:00:00,12.05825269,2.15616179016,0.00199437661213,0.0,4.9500482616,4.9500482616,0.467459895233,0.0142462971528,0.45321359808
 04/10  14:00:00,12.0596617611,2.15616179016,0.00340344768892,0.0,4.9500482616,4.9500482616,0.453146928665,0.0,0.453146928665
 04/10  15:00:00,12.0673568433,2.15616179016,0.0110985299517,0.0,4.9500482616,4.9500482616,0.453108310474,0.0,0.453108310474
 04/10  16:00:00,12.065805345,2.15616179016,0.00954703161438,0.0,4.9500482616,4.9500482616,0.453158224375,0.0,0.453158224375
 04/10  17:00:00,7.65756565523,2.15616179016,0.00135024106224,0.0,2.750026812,2.750026812,0.873939064218,0.420775212487,0.453163851731
 04/10  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.6249856165,2.17185683744,0.453128779062
 04/10  19:00:00,7.92536599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.22302060268,3.76991426304,0.453106339644
 04/10  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.96599319351,5.51287797721,0.453115216293
 04/10  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.96356198257,6.5104799111,0.453082071466
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079863873,0.0,0.453079863873
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307913635,0.0,0.45307913635
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078317434,0.0,0.453078317434
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077504881,0.0,0.453077504881
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084555329,0.0,0.453084555329
 04/11  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,8.94742915727,8.49436716345,0.453061993825
 04/11  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.0078957614,9.55477670734,0.453119054037
 04/11  08:00:00,12.0567909455,2.15616179016,0.000532632146169,0.0,4.9500482616,4.9500482616,2.73218342725,2.27902514904,0.453158278219
 04/11  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.19932262146,0.746159094317,0.45316352714
 04/11  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.579974715843,0.12680871797,0.453165997872
 04/11  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453197554841,0.0,0.453197554841
 04/11  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.886381571225,0.0,0.886381571225
 04/11  13:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453202237313,0.0,0.453202237313
 04/11  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453158682247,0.0,0.453158682247
 04/11  15:00:00,12.0605337611,2.15616179016,0.00427544771698,0.0,4.9500482616,4.9500482616,0.453117897777,0.0,0.453117897777
 04/11  16:00:00,12.0611418914,2.15616179016,0.00488357803667,0.0,4.9500482616,4.9500482616,0.453177777365,0.0,0.453177777365
 04/11  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.682705569805,0.229567970514,0.45313759929
 04/11  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.76958808807,1.31645524413,0.453132843941
 04/11  19:00:00,7.92536599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.29308221581,2.83996829518,0.45311392063
 04/11  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.43067353343,3.97758768808,0.453085845349
 04/11  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.84677440204,4.39370418949,0.453070212557
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065828817,0.0,0.453065828817
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065025766,0.0,0.453065025766
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064121216,0.0,0.453064121216
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063232678,0.0,0.453063232678
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072806572,0.0,0.453072806572
 04/12  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,7.03355746611,6.58047053777,0.453086928343
 04/12  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.3803908596,10.3603908596,0.02
 04/12  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.29558428742,3.84246104878,0.453123238635
 04/12  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.1278607165,2.24154089579,0.886319820714
 04/12  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.73426002393,1.28109059905,0.453169424882
 04/12  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.951649679141,0.49845796516,0.453191713981
 04/12  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.68068918297,0.227481781036,0.453207401935
 04/12  13:00:00,12.0655865493,2.15616179016,0.00932823593978,0.0,4.9500482616,4.9500482616,0.886322526218,0.0,0.886322526218
 04/12  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453162546984,0.0,0.453162546984
 04/12  15:00:00,12.0630335092,2.15616179016,0.00677519583627,0.0,4.9500482616,4.9500482616,0.453120729309,0.0,0.453120729309
 04/12  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453155257592,0.0,0.453155257592
 04/12  17:00:00,7.65777382487,2.15616179016,0.00155841069957,0.0,2.750026812,2.750026812,2.22974288286,1.77660079803,0.453142084828
 04/12  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.59258582557,4.13946206534,0.453123760224
 04/12  19:00:00,7.92536599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.02592892222,5.57282090306,0.453108019162
 04/12  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.45873191067,7.00560957944,0.453122331228
 04/12  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.68581783009,7.66581783009,0.02
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084503067,0.0,0.453084503067
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081501411,0.0,0.453081501411
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080567085,0.0,0.453080567085
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079576564,0.0,0.453079576564
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078588224,0.0,0.453078588224
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092838401,0.0,0.453092838401
 04/13  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,9.91566337695,9.89566337695,0.02
 04/13  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.6759266563,11.2228169647,0.453109691542
 04/13  08:00:00,12.05756136,2.15616179016,0.00130304665736,0.0,4.9500482616,4.9500482616,4.5236747458,4.07052448158,0.453150264219
 04/13  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.65417875025,2.2010205501,0.453158200143
 04/13  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.69699990099,0.810665030704,0.88633487029
 04/13  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.829528660875,0.376339215915,0.45318944496
 04/13  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.940481874917,0.487297796025,0.453184078892
 04/13  13:00:00,12.0641505104,2.15616179016,0.00789219700053,0.0,4.9500482616,4.9500482616,0.898418521167,0.0120699220879,0.886348599079
 04/13  14:00:00,12.060361422,2.15616179016,0.004103108683,0.0,4.9500482616,4.9500482616,0.453158391635,0.0,0.453158391635
 04/13  15:00:00,12.0618353972,2.15616179016,0.0055770838664,0.0,4.9500482616,4.9500482616,0.453148059777,0.0,0.453148059777
 04/13  16:00:00,12.0687538024,2.15616179016,0.0124954890185,0.0,4.9500482616,4.9500482616,0.453159866328,0.0,0.453159866328
 04/13  17:00:00,7.65753518974,2.15616179016,0.00131977557106,0.0,2.750026812,2.750026812,0.878772632505,0.425634628234,0.453138004271
 04/13  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.14146809767,1.68834611224,0.453121985425
 04/13  19:00:00,7.92574004471,2.15616179016,0.00037405107876,0.0,1.6500160872,2.2000214496,3.95843929289,3.50532781125,0.45311148164
 04/13  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.63264193172,5.61264193172,0.02
 04/13  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.99586271388,6.5427656441,0.453097069788
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091768982,0.0,0.453091768982
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090738094,0.0,0.453090738094
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089692697,0.0,0.453089692697
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308861412,0.0,0.45308861412
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308753545,0.0,0.45308753545
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067648422,0.0,0.453067648422
 04/14  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,8.11539300933,8.09539300933,0.02
 04/14  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.71838831551,9.26526532743,0.45312298808
 04/14  08:00:00,12.0588157352,2.15616179016,0.00255742187567,0.0,4.9500482616,4.9500482616,2.50536750553,2.05221008524,0.453157420284
 04/14  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.749933998246,0.296761099482,0.453172898764
 04/14  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453170829201,0.0,0.453170829201
 04/14  11:00:00,12.0566675258,2.15616179016,0.000409212418002,0.0,4.9500482616,4.9500482616,0.886362861525,0.0,0.886362861525
 04/14  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.453194763669,0.0,0.453194763669
 04/14  13:00:00,12.0926985784,2.15616179016,0.036440265074,0.0,4.9500482616,4.9500482616,0.453199713535,0.0,0.453199713535
 04/14  14:00:00,12.1060197424,2.15616179016,0.0497614289942,0.0,4.9500482616,4.9500482616,0.453139354868,0.0,0.453139354868
 04/14  15:00:00,12.1037083602,2.15616179016,0.0474500468072,0.0,4.9500482616,4.9500482616,0.886297294278,0.0,0.886297294278
 04/14  16:00:00,12.1586185716,2.15616179016,0.102360258215,0.0,4.9500482616,4.9500482616,0.45316953078,0.0,0.45316953078
 04/14  17:00:00,7.71000430961,2.15616179016,0.0537888954411,0.0,2.750026812,2.750026812,0.526929462646,0.0737902303249,0.453139232321
 04/14  18:00:00,6.00785090609,2.15616179016,0.00165157912798,0.0,1.6500160872,2.2000214496,0.647011195313,0.193880875894,0.453130319419
 04/14  19:00:00,7.92536599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.647535086674,0.627535086674,0.02
 04/14  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.7588552096,1.3057436021,0.453111607504
 04/14  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.34114956724,1.8880564521,0.453093115141
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058715324,0.0,0.453058715324
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057650937,0.0,0.453057650937
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056525753,0.0,0.453056525753
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091498568,0.0,0.453091498568
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090330295,0.0,0.453090330295
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
