Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/15  06:00:00,4.90686241535,2.15616179016,0.00067381317918,0.0,0.5500053624,2.2000214496,4.12508570879,3.67201335141,0.453072357385
 04/15  07:00:00,4.90675650271,2.15616179016,0.000567900540472,0.0,0.5500053624,2.2000214496,6.09735119101,5.64424395132,0.453107239691
 04/15  08:00:00,6.55764827265,2.15616179016,0.0014435832868,0.0,1.6500160872,2.750026812,2.92839571892,2.47528054015,0.453115178771
 04/15  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.420798734594,0.400798734594,0.02
 04/15  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453124265276,0.0,0.453124265276
 04/15  11:00:00,6.55889580491,2.15616179016,0.00269111554696,0.0,1.6500160872,2.750026812,0.453127290243,0.0,0.453127290243
 04/15  12:00:00,4.93366584239,2.15616179016,0.027477240226,0.0,0.8250080436,1.9250187684,0.453127830449,0.0,0.453127830449
 04/15  13:00:00,5.05830986855,2.15616179016,0.152121266382,0.0,0.8250080436,1.9250187684,0.453105165521,0.0,0.453105165521
 04/15  14:00:00,5.04303057529,2.15616179016,0.136841973123,0.0,0.8250080436,1.9250187684,0.453109995036,0.0,0.453109995036
 04/15  15:00:00,5.06990349626,2.15616179016,0.163714894092,0.0,0.8250080436,1.9250187684,0.453099073541,0.0,0.453099073541
 04/15  16:00:00,5.10655969681,2.15616179016,0.200371094639,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  17:00:00,4.25887322637,2.15616179016,0.177692667804,0.0,0.2750026812,1.6500160872,0.453091589557,0.0,0.453091589557
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090570581,0.0,0.453090570581
 04/15  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090424819,0.0,0.453090424819
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085792678,0.0,0.453085792678
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084509363,0.0,0.453084509363
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083339661,0.0,0.453083339661
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075547722,0.0,0.453075547722
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067489405,0.0,0.453067489405
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063055359,0.0,0.453063055359
 04/16  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064931156,0.0,0.453064931156
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075777412,0.0,0.453075777412
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308561046,0.0,0.45308561046
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309247663,0.0,0.45309247663
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088540934,0.0,0.453088540934
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071597455,0.0,0.453071597455
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085676883,0.0,0.453085676883
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058449942,0.0,0.453058449942
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087676192,0.0,0.453087676192
 04/16  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079031236,0.0,0.453079031236
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084663168,0.0,0.453084663168
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075158885,0.0,0.453075158885
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067100019,0.0,0.453067100019
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066191527,0.0,0.453066191527
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064847081,0.0,0.453064847081
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071178937,0.0,0.453071178937
 04/17  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,8.29962420895,7.84653845702,0.453085751933
 04/17  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.3942987775,9.94118167589,0.453117101632
 04/17  08:00:00,12.058791505,2.15616179016,0.00253319161892,0.0,4.9500482616,4.9500482616,3.74949484,3.29634065053,0.45315418947
 04/17  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.02804265274,1.5748743248,0.453168327945
 04/17  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.864673517284,0.411506371151,0.453167146133
 04/17  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.580536706803,0.127353174368,0.453183532435
 04/17  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.60262030664,0.149415058813,0.453205247827
 04/17  13:00:00,12.0688075269,2.15616179016,0.0125492135188,0.0,4.9500482616,4.9500482616,0.886365143297,0.0,0.886365143297
 04/17  14:00:00,12.0594528948,2.15616179016,0.0031945814458,0.0,4.9500482616,4.9500482616,0.453118448242,0.0,0.453118448242
 04/17  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453158467546,0.0,0.453158467546
 04/17  16:00:00,12.058244446,2.15616179016,0.0019861326482,0.0,4.9500482616,4.9500482616,0.453169163413,0.0,0.453169163413
 04/17  17:00:00,7.65756038116,2.15616179016,0.00134496699267,0.0,2.750026812,2.750026812,0.541573112725,0.0884298098399,0.453143302885
 04/17  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.954677502355,0.501555429815,0.45312207254
 04/17  19:00:00,7.92536599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.13191090841,1.67880089669,0.453110011717
 04/17  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.8168630604,3.36375633207,0.453106728323
 04/17  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.38608346802,4.36608346802,0.02
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309180486,0.0,0.45309180486
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089723594,0.0,0.453089723594
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086811379,0.0,0.453086811379
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085363121,0.0,0.453085363121
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083916745,0.0,0.453083916745
 04/18  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453097529123,0.0,0.453097529123
 04/18  06:00:00,4.90695918081,2.15616179016,0.000770578643874,0.0,0.5500053624,2.2000214496,5.07475964419,5.05475964419,0.02
 04/18  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.54274097484,8.08962734319,0.453113631645
 04/18  08:00:00,12.0591839236,2.15616179016,0.00292561024565,0.0,4.9500482616,4.9500482616,2.20861609525,1.7554537799,0.453162315347
 04/18  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.634260394036,0.181099100363,0.453161293674
 04/18  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886335252238,0.0,0.886335252238
 04/18  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453181970638,0.0,0.453181970638
 04/18  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.453214382205,0.0,0.453214382205
 04/18  13:00:00,12.0629899932,2.15616179016,0.00673167984603,0.0,4.9500482616,4.9500482616,0.886321910722,0.0,0.886321910722
 04/18  14:00:00,12.0800886017,2.15616179016,0.0238302883005,0.0,4.9500482616,4.9500482616,0.453142786778,0.0,0.453142786778
 04/18  15:00:00,12.067352375,2.15616179016,0.011094061659,0.0,4.9500482616,4.9500482616,0.453160096865,0.0,0.453160096865
 04/18  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453187901162,0.0,0.453187901162
 04/18  17:00:00,7.65851659433,2.15616179016,0.00230118016526,0.0,2.750026812,2.750026812,0.510599961007,0.0574618920877,0.45313806892
 04/18  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.875858039923,0.422730813843,0.45312722608
 04/18  19:00:00,7.5415326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.69269344008,1.23958473087,0.453108709212
 04/18  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.3575566094,2.3375566094,0.02
 04/18  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.30149605085,2.84839650365,0.453099547206
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066018416,0.0,0.453066018416
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064560307,0.0,0.453064560307
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306306459,0.0,0.45306306459
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061534072,0.0,0.453061534072
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060005197,0.0,0.453060005197
 04/19  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,4.09528583659,3.642194736,0.453091100596
 04/19  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.61879782179,8.16570650488,0.453091316905
 04/19  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.73122656879,2.27806640951,0.453160159283
 04/19  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.35505578029,0.901886570049,0.453169210241
 04/19  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.9799278361,0.526812214934,0.453115621166
 04/19  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.09645012582,0.210143373386,0.886306752436
 04/19  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,1.0504740558,0.597285819951,0.453188235849
 04/19  13:00:00,12.0618311522,2.15616179016,0.00557283880078,0.0,4.9500482616,4.9500482616,0.523249858772,0.0700993965853,0.453150462187
 04/19  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.485542457526,0.0324033668569,0.453139090669
 04/19  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453155494397,0.0,0.453155494397
 04/19  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886260797106,0.0,0.886260797106
 04/19  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,1.79515168953,1.34205330145,0.453098388074
 04/19  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.20180369592,3.18180369592,0.02
 04/19  19:00:00,7.5415326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.36957806718,3.91648187535,0.453096191834
 04/19  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.09631548246,4.64324008296,0.453075399502
 04/19  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.77911173496,5.32603888813,0.453072846828
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072194823,0.0,0.453072194823
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070656597,0.0,0.453070656597
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069028331,0.0,0.453069028331
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067396898,0.0,0.453067396898
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069375328,0.0,0.453069375328
 04/20  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,6.94630301965,6.49321700152,0.453086018132
 04/20  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.8138104446,8.36070378599,0.453106658607
 04/20  08:00:00,12.0565782881,2.15616179016,0.00031997473298,0.0,4.9500482616,4.9500482616,2.05282768444,1.59967206149,0.453155622942
 04/20  09:00:00,12.0575561316,2.15616179016,0.00129781823272,0.0,4.9500482616,4.9500482616,0.570257387002,0.117088132806,0.453169254197
 04/20  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453169130968,0.0,0.453169130968
 04/20  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45318833359,0.0,0.45318833359
 04/20  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.886337621792,0.0,0.886337621792
 04/20  13:00:00,12.0686031828,2.15616179016,0.0123448694177,0.0,4.9500482616,4.9500482616,0.45319304573,0.0,0.45319304573
 04/20  14:00:00,12.0577330122,2.15616179016,0.0014746987891,0.0,4.9500482616,4.9500482616,0.45314703141,0.0,0.45314703141
 04/20  15:00:00,12.1332937736,2.15616179016,0.0770354601896,0.0,4.9500482616,4.9500482616,0.453102940091,0.0,0.453102940091
 04/20  16:00:00,12.2086646984,2.15616179016,0.152406385046,0.0,4.9500482616,4.9500482616,0.453158737474,0.0,0.453158737474
 04/20  17:00:00,7.72701950103,2.15616179016,0.0708040868597,0.0,2.750026812,2.750026812,0.505550820933,0.0524190026645,0.453131818268
 04/20  18:00:00,6.00760193312,2.15616179016,0.00140260615288,0.0,1.6500160872,2.2000214496,0.459446786152,0.00631472556884,0.453132060583
 04/20  19:00:00,7.5415326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.456173510567,0.00305709753937,0.453116413028
 04/20  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.530555117196,0.0774512053643,0.453103911831
 04/20  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.278683515812,0.258683515812,0.02
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094149761,0.0,0.453094149761
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071364066,0.0,0.453071364066
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069713867,0.0,0.453069713867
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067974896,0.0,0.453067974896
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066247391,0.0,0.453066247391
 04/21  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077083388,0.0,0.453077083388
 04/21  06:00:00,4.9110741024,2.15616179016,0.00488550022858,0.0,0.5500053624,2.2000214496,1.62350838422,1.60350838422,0.02
 04/21  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.49905150585,4.04595184525,0.453099660594
 04/21  08:00:00,12.0666075052,2.15616179016,0.010349191843,0.0,4.9500482616,4.9500482616,0.516111889801,0.0629587496788,0.453153140123
 04/21  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453156963118,0.0,0.453156963118
 04/21  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886314921988,0.0,0.886314921988
 04/21  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453168090425,0.0,0.453168090425
 04/21  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.497038860628,0.043895911902,0.453142948726
 04/21  13:00:00,12.0660588731,2.15616179016,0.00980055974929,0.0,4.9500482616,4.9500482616,0.886335281524,0.0,0.886335281524
 04/21  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453146976098,0.0,0.453146976098
 04/21  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453102548867,0.0,0.453102548867
 04/21  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453174619365,0.0,0.453174619365
 04/21  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.852157630093,0.399032225143,0.453125404949
 04/21  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.01664802552,2.56353742355,0.453110601965
 04/21  19:00:00,7.5415326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.52460983891,5.0715013259,0.453108513012
 04/21  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.11272188251,6.09272188251,0.02
 04/21  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.84052284716,6.38742414879,0.453098698368
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064902327,0.0,0.453064902327
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306313825,0.0,0.45306313825
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061354228,0.0,0.453061354228
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059534526,0.0,0.453059534526
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057716789,0.0,0.453057716789
 04/22  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,9.00556754544,8.55247928989,0.453088255547
 04/22  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,12.9808830964,12.5277813567,0.453101739684
 04/22  08:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,10.4083711044,9.95529281541,0.453078289028
 04/22  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,9.35860178405,8.90551144734,0.453090336714
 04/22  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,8.3955900615,8.3755900615,0.02
 04/22  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,8.18014017468,7.72704823482,0.453091939862
 04/22  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,9.06858245439,8.61547477352,0.453107680867
 04/22  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,9.88581226361,9.43268622188,0.453126041734
 04/22  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,9.97627542637,9.5231850469,0.453090379478
 04/22  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,9.1495188198,8.69641781495,0.453101004847
 04/22  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,8.547100013,8.527100013,0.02
 04/22  17:00:00,4.08118055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,10.1560316612,9.70296534347,0.453066317725
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073156907,0.0,0.453073156907
 04/22  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084765638,0.0,0.453084765638
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065421154,0.0,0.453065421154
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067946968,0.0,0.453067946968
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066121284,0.0,0.453066121284
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058574859,0.0,0.453058574859
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085190791,0.0,0.453085190791
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080230983,0.0,0.453080230983
 04/23  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081293696,0.0,0.453081293696
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072698629,0.0,0.453072698629
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083162343,0.0,0.453083162343
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057862666,0.0,0.453057862666
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308388752,0.0,0.45308388752
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084496771,0.0,0.453084496771
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080125977,0.0,0.453080125977
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307011653,0.0,0.45307011653
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061517368,0.0,0.453061517368
 04/23  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088108612,0.0,0.453088108612
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094365614,0.0,0.453094365614
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084279023,0.0,0.453084279023
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075703635,0.0,0.453075703635
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074133775,0.0,0.453074133775
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072107366,0.0,0.453072107366
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077635792,0.0,0.453077635792
 04/24  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,18.4572383158,18.0041471469,0.453091168874
 04/24  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.9910820176,16.5379620764,0.453119941195
 04/24  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.06490485,7.61176671523,0.45313813477
 04/24  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.56336404032,5.11024870365,0.453115336669
 04/24  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.28948285838,3.83632416247,0.45315869591
 04/24  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.34863229974,2.8954608725,0.453171427243
 04/24  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,3.84614693542,3.39301117149,0.453135763932
 04/24  13:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.28506620636,1.39874200604,0.886324200324
 04/24  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.96547725166,0.512323138553,0.453154113107
 04/24  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.586650602186,0.133541249706,0.45310935248
 04/24  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453171070861,0.0,0.453171070861
 04/24  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,2.99956455671,2.54642935561,0.453135201094
 04/24  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.34593037298,4.89280872053,0.453121652447
 04/24  19:00:00,7.5415326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.32117468703,5.86807254982,0.453102137202
 04/24  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.00661637692,6.55352685555,0.453089521369
 04/24  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.1213501278,7.1013501278,0.02
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086994373,0.0,0.453086994373
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084839306,0.0,0.453084839306
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082760926,0.0,0.453082760926
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080633084,0.0,0.453080633084
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078505502,0.0,0.453078505502
 04/25  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093330247,0.0,0.453093330247
 04/25  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,9.26662941652,9.24662941652,0.02
 04/25  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.3236683156,9.87055520639,0.453113109237
 04/25  08:00:00,12.0591506228,2.15616179016,0.00289230943796,0.0,4.9500482616,4.9500482616,3.39607554947,2.94292408435,0.453151465117
 04/25  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.8461004151,1.3929296685,0.453170746602
 04/25  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.914183534732,0.461020123342,0.453163411391
 04/25  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.904279164804,0.017922333205,0.886356831599
 04/25  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.453145686868,0.0,0.453145686868
 04/25  13:00:00,12.0599245981,2.15616179016,0.00366628472337,0.0,4.9500482616,4.9500482616,0.453184940086,0.0,0.453184940086
 04/25  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453147690023,0.0,0.453147690023
 04/25  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453155075867,0.0,0.453155075867
 04/25  16:00:00,12.0574183328,2.15616179016,0.00116001942446,0.0,4.9500482616,4.9500482616,0.886309090997,0.0,0.886309090997
 04/25  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.558542437733,0.105404590248,0.453137847485
 04/25  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.908828982489,0.888828982489,0.02
 04/25  19:00:00,7.5415326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.65452844281,2.20140863696,0.45311980585
 04/25  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.34725988413,3.89414351482,0.453116369311
 04/25  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.17778863667,4.72470075632,0.453087880348
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086467276,0.0,0.453086467276
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308433996,0.0,0.45308433996
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082115815,0.0,0.453082115815
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307988756,0.0,0.45307988756
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081238307,0.0,0.453081238307
 04/26  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,6.53368708625,6.08062775347,0.453059332779
 04/26  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.0581249598,9.60500882822,0.453116131542
 04/26  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.3293625395,2.87620035759,0.453162181913
 04/26  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.50036034622,1.04720060566,0.453159740557
 04/26  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.671807257341,0.218637517132,0.453169740209
 04/26  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45695540676,0.00376513555522,0.453190271205
 04/26  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.908463606534,0.0221414277803,0.886322178753
 04/26  13:00:00,12.0748630701,2.15616179016,0.018604756704,0.0,4.9500482616,4.9500482616,0.45317908859,0.0,0.45317908859
 04/26  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453161658071,0.0,0.453161658071
 04/26  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453145974659,0.0,0.453145974659
 04/26  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453137075564,0.0,0.453137075564
 04/26  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.58406091607,0.13091857726,0.45314233881
 04/26  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.841571195289,0.388466140295,0.453105054994
 04/26  19:00:00,7.15769932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.41667374314,0.96356191975,0.453111823393
 04/26  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.31534780741,1.86227301878,0.453074788631
 04/26  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.92615577305,2.90615577305,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081581341,0.0,0.453081581341
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078901811,0.0,0.453078901811
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307663489,0.0,0.45307663489
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074303014,0.0,0.453074303014
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071973709,0.0,0.453071973709
 04/27  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084245776,0.0,0.453084245776
 04/27  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,5.35009442192,5.33009442192,0.02
 04/27  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.73651120875,9.28344009449,0.45307111426
 04/27  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.2378481831,2.78469916018,0.453149022925
 04/27  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.86647430335,1.41332404197,0.453150261378
 04/27  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.20675198676,0.753627446047,0.453124540715
 04/27  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.32137404407,0.435007934722,0.886366109345
 04/27  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,1.48834687391,1.03517715263,0.45316972128
 04/27  13:00:00,12.0644018065,2.15616179016,0.00814349317719,0.0,4.9500482616,4.9500482616,0.500813655747,0.0476070501516,0.453206605596
 04/27  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453141871301,0.0,0.453141871301
 04/27  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453144939567,0.0,0.453144939567
 04/27  16:00:00,12.0573935309,2.15616179016,0.00113521753228,0.0,4.9500482616,4.9500482616,0.886346304461,0.0,0.886346304461
 04/27  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.736430439128,0.283294510477,0.453135928651
 04/27  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.75216350688,1.29904863947,0.453114867414
 04/27  19:00:00,7.15769932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.48823084912,2.46823084912,0.02
 04/27  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.37742918248,3.9243198539,0.453109328579
 04/27  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.02460944514,4.57154420924,0.4530652359
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065844927,0.0,0.453065844927
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063516935,0.0,0.453063516935
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306110664,0.0,0.45306110664
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058682061,0.0,0.453058682061
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056259706,0.0,0.453056259706
 04/28  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  06:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,5.73236300498,5.2792689759,0.453094029081
 04/28  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.73954971205,8.28642689443,0.453122817624
 04/28  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.5297921959,2.07665787344,0.453134322458
 04/28  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.2369022055,0.783794751878,0.453107453621
 04/28  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.542935260868,0.0897874161271,0.453147844741
 04/28  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453188804968,0.0,0.453188804968
 04/28  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.886379696262,0.0,0.886379696262
 04/28  13:00:00,12.0610620818,2.15616179016,0.00480376844495,0.0,4.9500482616,4.9500482616,0.453186822706,0.0,0.453186822706
 04/28  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45313632549,0.0,0.45313632549
 04/28  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453151406812,0.0,0.453151406812
 04/28  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453141097378,0.0,0.453141097378
 04/28  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.637018597565,0.183926247367,0.453092350198
 04/28  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.897648058887,0.444522528262,0.453125530625
 04/28  19:00:00,7.15769932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.68761904987,1.23451250707,0.453106542801
 04/28  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.8335320263,2.38043177531,0.453100250991
 04/28  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.48300694091,3.46300694091,0.02
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082615624,0.0,0.453082615624
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307970883,0.0,0.45307970883
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077235919,0.0,0.453077235919
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074698466,0.0,0.453074698466
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072163458,0.0,0.453072163458
 04/29  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084138151,0.0,0.453084138151
 04/29  06:00:00,4.90697351773,2.15616179016,0.00078491556623,0.0,0.5500053624,2.2000214496,5.53651502357,5.51651502357,0.02
 04/29  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,7.74733260935,7.29422660362,0.453106005733
 04/29  08:00:00,6.55717658167,2.15616179016,0.00097189229985,0.0,1.6500160872,2.750026812,4.22296625255,3.76985507447,0.453111178082
 04/29  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,2.06917115085,1.61604563117,0.453125519683
 04/29  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.607792624859,0.154670972888,0.453121651971
 04/29  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453131508421,0.0,0.453131508421
 04/29  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.453114063086,0.0,0.453114063086
 04/29  14:00:00,4.90983593622,2.15616179016,0.00364733405006,0.0,0.8250080436,1.9250187684,0.453075527102,0.0,0.453075527102
 04/29  15:00:00,4.910751112,2.15616179016,0.00456250983354,0.0,0.8250080436,1.9250187684,0.453102946586,0.0,0.453102946586
 04/29  16:00:00,4.95133140675,2.15616179016,0.0451428045813,0.0,0.8250080436,1.9250187684,0.453113946635,0.0,0.453113946635
 04/29  17:00:00,4.11446659902,2.15616179016,0.033286040456,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309819235,0.0,0.45309819235
 04/29  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097433955,0.0,0.453097433955
 04/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309330664,0.0,0.45309330664
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060686957,0.0,0.453060686957
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058141968,0.0,0.453058141968
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086646306,0.0,0.453086646306
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077510641,0.0,0.453077510641
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068356264,0.0,0.453068356264
 04/30  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307269584,0.0,0.45307269584
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088578156,0.0,0.453088578156
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082242626,0.0,0.453082242626
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530817566,0.0,0.4530817566
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087706514,0.0,0.453087706514
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088648238,0.0,0.453088648238
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308453835,0.0,0.45308453835
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056098404,0.0,0.453056098404
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308411201,0.0,0.45308411201
 04/30  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308663661,0.0,0.45308663661
 04/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094084872,0.0,0.453094084872
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067676944,0.0,0.453067676944
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058498445,0.0,0.453058498445
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090661794,0.0,0.453090661794
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087923021,0.0,0.453087923021
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088728077,0.0,0.453088728077
 05/01  06:00:00,4.90884534533,2.15616179016,0.00265674316134,0.0,0.5500053624,2.2000214496,3.53943207442,3.08634576241,0.453086312007
 05/01  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.56173366421,5.10861213358,0.453121530638
 05/01  08:00:00,12.0599371599,2.15616179016,0.00367884655726,0.0,4.9500482616,4.9500482616,0.5342519601,0.0810972602434,0.453154699857
 05/01  09:00:00,12.0565978504,2.15616179016,0.000339537025092,0.0,4.9500482616,4.9500482616,0.453160010876,0.0,0.453160010876
 05/01  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453161263785,0.0,0.453161263785
 05/01  11:00:00,12.0587841622,2.15616179016,0.00252584887011,0.0,4.9500482616,4.9500482616,0.453190920409,0.0,0.453190920409
 05/01  12:00:00,11.511349365,2.15616179016,0.00509641401335,0.0,4.9500482616,4.4000428992,0.747092192033,0.0,0.747092192033
 05/01  13:00:00,12.2121204579,2.15616179016,0.155862144489,0.0,4.9500482616,4.9500482616,0.592375635476,0.0,0.592375635476
 05/01  14:00:00,12.3464531395,2.15616179016,0.290194826132,0.0,4.9500482616,4.9500482616,0.453114437505,0.0,0.453114437505
 05/01  15:00:00,12.3366429302,2.15616179016,0.28038461684,0.0,4.9500482616,4.9500482616,0.453157639348,0.0,0.453157639348
 05/01  16:00:00,12.3850748527,2.15616179016,0.328816539362,0.0,4.9500482616,4.9500482616,0.453150821248,0.0,0.453150821248
 05/01  17:00:00,7.6916396771,2.15616179016,0.0354242629309,0.0,2.750026812,2.750026812,0.46278200831,0.00964493411061,0.453137074199
 05/01  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.456282624262,0.00316796076029,0.453114663501
 05/01  19:00:00,7.15769932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.453108179899,0.0,0.453108179899
 05/01  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453093519221,0.0,0.453093519221
 05/01  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090087051,0.0,0.453090087051
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087270593,0.0,0.453087270593
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084476002,0.0,0.453084476002
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081628687,0.0,0.453081628687
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078780841,0.0,0.453078780841
 05/02  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092511835,0.0,0.453092511835
 05/02  06:00:00,4.93846536232,2.15616179016,0.0322767601495,0.0,0.5500053624,2.2000214496,0.192506145838,0.172506145838,0.02
 05/02  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.15988372663,0.706764816959,0.453118909667
 05/02  08:00:00,12.0844465247,2.15616179016,0.0281882113818,0.0,4.9500482616,4.9500482616,0.477392286746,0.0242469102559,0.45314537649
 05/02  09:00:00,12.0567028623,2.15616179016,0.000444548926605,0.0,4.9500482616,4.9500482616,0.453155629294,0.0,0.453155629294
 05/02  10:00:00,12.0802817449,2.15616179016,0.0240234314904,0.0,4.9500482616,4.9500482616,0.453166596884,0.0,0.453166596884
 05/02  11:00:00,12.1325053157,2.15616179016,0.0762470023744,0.0,4.9500482616,4.9500482616,0.886358801338,0.0,0.886358801338
 05/02  12:00:00,11.6249731594,2.15616179016,0.118720208477,0.0,4.9500482616,4.4000428992,0.453199926391,0.0,0.453199926391
 05/02  13:00:00,12.3828821939,2.15616179016,0.326623880564,0.0,4.9500482616,4.9500482616,0.45319322292,0.0,0.45319322292
 05/02  14:00:00,12.4326407164,2.15616179016,0.376382403044,0.0,4.9500482616,4.9500482616,0.453136724469,0.0,0.453136724469
 05/02  15:00:00,12.6166780374,2.15616179016,0.560419724071,0.0,4.9500482616,4.9500482616,0.453148468267,0.0,0.453148468267
 05/02  16:00:00,12.7507960126,2.15616179016,0.694537699191,0.0,4.9500482616,4.9500482616,0.453112319496,0.0,0.453112319496
 05/02  17:00:00,7.88441307695,2.15616179016,0.228197662785,0.0,2.750026812,2.750026812,0.453169180751,0.0,0.453169180751
 05/02  18:00:00,6.13832762056,2.15616179016,0.132128293593,0.0,1.6500160872,2.2000214496,0.453125716173,0.0,0.453125716173
 05/02  19:00:00,7.178410279,2.15616179016,0.0207109520369,0.0,1.6500160872,2.2000214496,0.453111655592,0.0,0.453111655592
 05/02  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.45310681266,0.0,0.45310681266
 05/02  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453098539412,0.0,0.453098539412
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073651651,0.0,0.453073651651
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307079502,0.0,0.45307079502
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067834543,0.0,0.453067834543
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064882047,0.0,0.453064882047
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069236618,0.0,0.453069236618
 05/03  06:00:00,4.93032996277,2.15616179016,0.0241413606065,0.0,0.5500053624,2.2000214496,0.774550460993,0.321457579069,0.453092881924
 05/03  07:00:00,6.00827699063,2.15616179016,0.00207766366427,0.0,1.6500160872,2.2000214496,1.32669726625,0.873575547742,0.453121718508
 05/03  08:00:00,12.1415407343,2.15616179016,0.0852824209327,0.0,4.9500482616,4.9500482616,0.471029779414,0.0178730137739,0.45315676564
