Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/03  09:00:00,12.1827207131,2.15616179016,0.126462399746,0.0,4.9500482616,4.9500482616,0.453157054673,0.0,0.453157054673
 05/03  10:00:00,12.1548216351,2.15616179016,0.0985633216876,0.0,4.9500482616,4.9500482616,0.453164505507,0.0,0.453164505507
 05/03  11:00:00,12.2112971915,2.15616179016,0.155038878163,0.0,4.9500482616,4.9500482616,0.453186649295,0.0,0.453186649295
 05/03  12:00:00,11.6878399859,2.15616179016,0.181587034937,0.0,4.9500482616,4.4000428992,0.453177581704,0.0,0.453177581704
 05/03  13:00:00,12.5772122189,2.15616179016,0.52095390555,0.0,4.9500482616,4.9500482616,0.886345158334,0.0,0.886345158334
 05/03  14:00:00,12.7420520268,2.15616179016,0.685793713403,0.0,4.9500482616,4.9500482616,0.453132604081,0.0,0.453132604081
 05/03  15:00:00,12.8050962377,2.15616179016,0.748837924381,0.0,4.9500482616,4.9500482616,0.453152973332,0.0,0.453152973332
 05/03  16:00:00,12.8016578954,2.15616179016,0.745399582047,0.0,4.9500482616,4.9500482616,0.453178354359,0.0,0.453178354359
 05/03  17:00:00,7.90167592233,2.15616179016,0.245460508161,0.0,2.750026812,2.750026812,0.453137530727,0.0,0.453137530727
 05/03  18:00:00,6.13389827655,2.15616179016,0.127698949586,0.0,1.6500160872,2.2000214496,0.453130316514,0.0,0.453130316514
 05/03  19:00:00,7.17951008246,2.15616179016,0.021810755491,0.0,1.6500160872,2.2000214496,0.453107585881,0.0,0.453107585881
 05/03  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453089525981,0.0,0.453089525981
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088292887,0.0,0.453088292887
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308533795,0.0,0.45308533795
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082307559,0.0,0.453082307559
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079248426,0.0,0.453079248426
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076188469,0.0,0.453076188469
 05/04  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/04  06:00:00,4.93842854816,2.15616179016,0.0322399459951,0.0,0.5500053624,2.2000214496,0.63667162314,0.183578622388,0.453093000752
 05/04  07:00:00,6.00820162943,2.15616179016,0.00200230245989,0.0,1.6500160872,2.2000214496,0.932367067358,0.479253100793,0.453113966565
 05/04  08:00:00,12.1651633759,2.15616179016,0.108905062533,0.0,4.9500482616,4.9500482616,0.47587594098,0.0227248305969,0.453151110384
 05/04  09:00:00,12.2161012125,2.15616179016,0.15984289918,0.0,4.9500482616,4.9500482616,0.453158704206,0.0,0.453158704206
 05/04  10:00:00,12.264654756,2.15616179016,0.208396442606,0.0,4.9500482616,4.9500482616,0.453164050461,0.0,0.453164050461
 05/04  11:00:00,12.4114781792,2.15616179016,0.355219865812,0.0,4.9500482616,4.9500482616,0.453172590326,0.0,0.453172590326
 05/04  12:00:00,11.8375546185,2.15616179016,0.33130166755,0.0,4.9500482616,4.4000428992,0.886331518447,0.0,0.886331518447
 05/04  13:00:00,12.7014574052,2.15616179016,0.645199091869,0.0,4.9500482616,4.9500482616,0.453142448945,0.0,0.453142448945
 05/04  14:00:00,12.8528113186,2.15616179016,0.796553005276,0.0,4.9500482616,4.9500482616,0.45310659637,0.0,0.45310659637
 05/04  15:00:00,12.9245539491,2.15616179016,0.868295635725,0.0,4.9500482616,4.9500482616,0.453147956296,0.0,0.453147956296
 05/04  16:00:00,12.8974779054,2.15616179016,0.841219592037,0.0,4.9500482616,4.9500482616,0.453165443879,0.0,0.453165443879
 05/04  17:00:00,7.84552944491,2.15616179016,0.189314030748,0.0,2.750026812,2.750026812,0.45313252373,0.0,0.45313252373
 05/04  18:00:00,6.05673541639,2.15616179016,0.0505360894216,0.0,1.6500160872,2.2000214496,0.456173988785,0.00304639578603,0.453127592999
 05/04  19:00:00,7.16208947981,2.15616179016,0.00439015284626,0.0,1.6500160872,2.2000214496,0.453108360679,0.0,0.453108360679
 05/04  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453115176021,0.0,0.453115176021
 05/04  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061912032,0.0,0.453061912032
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056836742,0.0,0.453056836742
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089639123,0.0,0.453089639123
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086475388,0.0,0.453086475388
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083311787,0.0,0.453083311787
 05/05  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094424954,0.0,0.453094424954
 05/05  06:00:00,4.94806096971,2.15616179016,0.0418723675406,0.0,0.5500053624,2.2000214496,0.0619899362043,0.0419899362043,0.02
 05/05  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.52026922312,1.06718920183,0.453080021295
 05/05  08:00:00,12.0829602805,2.15616179016,0.0267019671509,0.0,4.9500482616,4.9500482616,0.477802889753,0.0246595433782,0.453143346374
 05/05  09:00:00,12.1229833195,2.15616179016,0.066725006107,0.0,4.9500482616,4.9500482616,0.453151420463,0.0,0.453151420463
 05/05  10:00:00,12.7148288408,2.15616179016,0.658570527435,0.0,4.9500482616,4.9500482616,0.453161455906,0.0,0.453161455906
 05/05  11:00:00,13.3507973609,2.15616179016,1.29453904755,0.0,4.9500482616,4.9500482616,0.886345129149,0.0,0.886345129149
 05/05  12:00:00,12.9024332624,2.15616179016,1.39618031142,0.0,4.9500482616,4.4000428992,0.453200501961,0.0,0.453200501961
 05/05  13:00:00,13.8811064638,2.15616179016,1.82484815045,0.0,4.9500482616,4.9500482616,0.453185310636,0.0,0.453185310636
 05/05  14:00:00,14.0789118607,2.15616179016,2.0226535473,0.0,4.9500482616,4.9500482616,0.453142955668,0.0,0.453142955668
 05/05  15:00:00,14.2859760972,2.15616179016,2.22971778381,0.0,4.9500482616,4.9500482616,0.453156007695,0.0,0.453156007695
 05/05  16:00:00,14.3079803641,2.15616179016,2.25172205072,0.0,4.9500482616,4.9500482616,0.886346275181,0.0,0.886346275181
 05/05  17:00:00,8.92399392094,2.15616179016,1.26777850677,0.0,2.750026812,2.750026812,0.453137320456,0.0,0.453137320456
 05/05  18:00:00,6.71787257365,2.15616179016,0.711673246683,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/05  19:00:00,7.27356420027,2.15616179016,0.499698206632,0.0,1.6500160872,2.2000214496,0.453118682635,0.0,0.453118682635
 05/05  20:00:00,8.03488196088,2.15616179016,0.275687996314,0.0,1.1000107248,2.2000214496,0.453111216025,0.0,0.453111216025
 05/05  21:00:00,7.89556164929,2.15616179016,0.136367684728,0.0,1.1000107248,2.2000214496,0.453098349266,0.0,0.453098349266
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056307029,0.0,0.453056307029
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088989316,0.0,0.453088989316
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085712462,0.0,0.453085712462
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082441511,0.0,0.453082441511
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086483953,0.0,0.453086483953
 05/06  06:00:00,4.9587532624,2.15616179016,0.052564660238,0.0,0.5500053624,2.2000214496,0.497987950371,0.044907205926,0.453080744445
 05/06  07:00:00,4.94381232823,2.15616179016,0.0376237260663,0.0,0.5500053624,2.2000214496,0.0708946838546,0.0508946838546,0.02
 05/06  08:00:00,6.69562071228,2.15616179016,0.13941602291,0.0,1.6500160872,2.750026812,0.453109003262,0.0,0.453109003262
 05/06  09:00:00,6.72515877476,2.15616179016,0.168954085393,0.0,1.6500160872,2.750026812,0.453117434963,0.0,0.453117434963
 05/06  10:00:00,6.70701406385,2.15616179016,0.150809374482,0.0,1.6500160872,2.750026812,0.453090537007,0.0,0.453090537007
 05/06  11:00:00,6.76328433244,2.15616179016,0.20707964307,0.0,1.6500160872,2.750026812,0.453127744617,0.0,0.453127744617
 05/06  12:00:00,5.05119456033,2.15616179016,0.145005958158,0.0,0.8250080436,1.9250187684,0.474597123996,0.0214950182389,0.453102105757
 05/06  13:00:00,5.03642807214,2.15616179016,0.130239469972,0.0,0.8250080436,1.9250187684,0.453121346321,0.0,0.453121346321
 05/06  14:00:00,5.0534380098,2.15616179016,0.147249407635,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  15:00:00,5.01809103365,2.15616179016,0.111902431484,0.0,0.8250080436,1.9250187684,0.453106874572,0.0,0.453106874572
 05/06  16:00:00,4.9315566277,2.15616179016,0.0253680255344,0.0,0.8250080436,1.9250187684,0.453106745493,0.0,0.453106745493
 05/06  17:00:00,4.08118055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,0.453090868388,0.0,0.453090868388
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081549275,0.0,0.453081549275
 05/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071142658,0.0,0.453071142658
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308469615,0.0,0.45308469615
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080881916,0.0,0.453080881916
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075144385,0.0,0.453075144385
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065258123,0.0,0.453065258123
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055491593,0.0,0.453055491593
 05/07  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305972784,0.0,0.45305972784
 05/07  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085851198,0.0,0.453085851198
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090580358,0.0,0.453090580358
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087702452,0.0,0.453087702452
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095210642,0.0,0.453095210642
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309297666,0.0,0.45309297666
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085675525,0.0,0.453085675525
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073473009,0.0,0.453073473009
 05/07  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081919412,0.0,0.453081919412
 05/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090074652,0.0,0.453090074652
 05/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081511291,0.0,0.453081511291
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308099124,0.0,0.45308099124
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071230931,0.0,0.453071230931
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065372951,0.0,0.453065372951
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306188834,0.0,0.45306188834
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058401212,0.0,0.453058401212
 05/08  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  06:00:00,4.97417955134,2.15616179016,0.0679909491701,0.0,0.5500053624,2.2000214496,0.453092034404,0.0,0.453092034404
 05/08  07:00:00,6.00849062234,2.15616179016,0.00229129536912,0.0,1.6500160872,2.2000214496,0.769553966167,0.316472204279,0.453081761888
 05/08  08:00:00,12.603909474,2.15616179016,0.547651160641,0.0,4.9500482616,4.9500482616,0.45314154812,0.0,0.45314154812
 05/08  09:00:00,13.2387885872,2.15616179016,1.18253027385,0.0,4.9500482616,4.9500482616,0.453150518165,0.0,0.453150518165
 05/08  10:00:00,13.5816202872,2.15616179016,1.52536197381,0.0,4.9500482616,4.9500482616,0.453168588391,0.0,0.453168588391
 05/08  11:00:00,13.7393216834,2.15616179016,1.68306337004,0.0,4.9500482616,4.9500482616,0.453181093365,0.0,0.453181093365
 05/08  12:00:00,13.0897255544,2.15616179016,1.58347260343,0.0,4.9500482616,4.4000428992,0.886398138199,0.0,0.886398138199
 05/08  13:00:00,14.0742068138,2.15616179016,2.01794850039,0.0,4.9500482616,4.9500482616,0.453143527313,0.0,0.453143527313
 05/08  14:00:00,14.1660232896,2.15616179016,2.10976497626,0.0,4.9500482616,4.9500482616,0.453154516577,0.0,0.453154516577
 05/08  15:00:00,14.1332294089,2.15616179016,2.07697109556,0.0,4.9500482616,4.9500482616,0.453155075153,0.0,0.453155075153
 05/08  16:00:00,14.003218994,2.15616179016,1.94696068062,0.0,4.9500482616,4.9500482616,0.453159865517,0.0,0.453159865517
 05/08  17:00:00,8.60847888968,2.15616179016,0.952263475513,0.0,2.750026812,2.750026812,0.453133054221,0.0,0.453133054221
 05/08  18:00:00,6.44491547313,2.15616179016,0.438716146165,0.0,1.6500160872,2.2000214496,0.45311860352,0.0,0.45311860352
 05/08  19:00:00,7.00274250781,2.15616179016,0.228876514181,0.0,1.6500160872,2.2000214496,0.45309837792,0.0,0.45309837792
 05/08  20:00:00,7.79369840262,2.15616179016,0.0345044380516,0.0,1.1000107248,2.2000214496,0.453104294442,0.0,0.453104294442
 05/08  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085283086,0.0,0.453085283086
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081362634,0.0,0.453081362634
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077832962,0.0,0.453077832962
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074232657,0.0,0.453074232657
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070633967,0.0,0.453070633967
 05/09  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081058953,0.0,0.453081058953
 05/09  06:00:00,4.95628022362,2.15616179016,0.0500916214487,0.0,0.5500053624,2.2000214496,0.0607662310245,0.0407662310245,0.02
 05/09  07:00:00,6.01142034466,2.15616179016,0.00522101769754,0.0,1.6500160872,2.2000214496,1.47351445743,1.02039515527,0.453119302162
 05/09  08:00:00,12.1034128866,2.15616179016,0.0471545732592,0.0,4.9500482616,4.9500482616,0.453105682433,0.0,0.453105682433
 05/09  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453131555305,0.0,0.453131555305
 05/09  10:00:00,12.115945947,2.15616179016,0.0596876336276,0.0,4.9500482616,4.9500482616,0.453165405357,0.0,0.453165405357
 05/09  11:00:00,12.1586405803,2.15616179016,0.102382266972,0.0,4.9500482616,4.9500482616,0.886296928468,0.0,0.886296928468
 05/09  12:00:00,11.5167858995,2.15616179016,0.0105329485037,0.0,4.9500482616,4.4000428992,0.476373507314,0.0231725123845,0.453200994929
 05/09  13:00:00,12.2385029446,2.15616179016,0.182244631246,0.0,4.9500482616,4.9500482616,0.453204055454,0.0,0.453204055454
 05/09  14:00:00,12.3268434183,2.15616179016,0.270585104926,0.0,4.9500482616,4.9500482616,0.453131467964,0.0,0.453131467964
 05/09  15:00:00,12.3066848639,2.15616179016,0.250426550528,0.0,4.9500482616,4.9500482616,0.453138506306,0.0,0.453138506306
 05/09  16:00:00,12.2026734625,2.15616179016,0.146415149171,0.0,4.9500482616,4.9500482616,0.453172822659,0.0,0.453172822659
 05/09  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.664634984457,0.211482511793,0.453152472664
 05/09  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.606254898568,0.153152265229,0.453102633339
 05/09  19:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.458333657693,0.00522191425282,0.45311174344
 05/09  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453113202911,0.0,0.453113202911
 05/09  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.490708912728,0.0376160567657,0.453092855962
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085770454,0.0,0.453085770454
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082176209,0.0,0.453082176209
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078451417,0.0,0.453078451417
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074744799,0.0,0.453074744799
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080685011,0.0,0.453080685011
 05/10  06:00:00,4.92139156901,2.15616179016,0.0152029668467,0.0,0.5500053624,2.2000214496,1.0780745748,0.624983882574,0.453090692227
 05/10  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.65221239571,3.63221239571,0.02
 05/10  08:00:00,12.0621783195,2.15616179016,0.00592000610398,0.0,4.9500482616,4.9500482616,0.487590227472,0.0344802789535,0.453109948519
 05/10  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886261307858,0.0,0.886261307858
 05/10  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453150230034,0.0,0.453150230034
 05/10  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453159464161,0.0,0.453159464161
 05/10  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.51465472062,0.061454174167,0.453200546453
 05/10  13:00:00,12.0655297107,2.15616179016,0.00927139730247,0.0,4.9500482616,4.9500482616,0.453154425829,0.0,0.453154425829
 05/10  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45315774095,0.0,0.45315774095
 05/10  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886257919861,0.0,0.886257919861
 05/10  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453170910467,0.0,0.453170910467
 05/10  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.817330638552,0.364201961765,0.453128676787
 05/10  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.50809524179,1.48809524179,0.02
 05/10  19:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.54328867916,2.09017026007,0.453118419084
 05/10  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.41922751785,2.96613507389,0.453092443961
 05/10  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.20276417935,3.74967887845,0.453085300909
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082298783,0.0,0.453082298783
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078593654,0.0,0.453078593654
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074782322,0.0,0.453074782322
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070965619,0.0,0.453070965619
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070528103,0.0,0.453070528103
 05/11  06:00:00,4.9066697877,2.15616179016,0.000481185537688,0.0,0.5500053624,2.2000214496,4.0486410178,3.59555591107,0.453085106729
 05/11  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,7.78004555601,7.32692578224,0.453119773762
 05/11  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.23259778057,1.77944368857,0.453154092
 05/11  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.686825768087,0.23365972245,0.453166045637
 05/11  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453158170099,0.0,0.453158170099
 05/11  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453160391983,0.0,0.453160391983
 05/11  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.485377139369,0.0321849579429,0.453192181427
 05/11  13:00:00,12.0678915346,2.15616179016,0.0116332211838,0.0,4.9500482616,4.9500482616,0.886323029262,0.0,0.886323029262
 05/11  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453104311612,0.0,0.453104311612
 05/11  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453110680209,0.0,0.453110680209
 05/11  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453169611811,0.0,0.453169611811
 05/11  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.656135488174,0.203048869615,0.453086618558
 05/11  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.562901655058,0.109810097883,0.453091557176
 05/11  19:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.439626030731,0.419626030731,0.02
 05/11  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.48442753038,1.03131917042,0.453108359951
 05/11  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.62744820957,1.17437695241,0.453071257158
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071352111,0.0,0.453071352111
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067531208,0.0,0.453067531208
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063634119,0.0,0.453063634119
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059725548,0.0,0.453059725548
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055784417,0.0,0.453055784417
 05/12  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  06:00:00,4.91689950303,2.15616179016,0.0107109008666,0.0,0.5500053624,2.2000214496,2.00630504704,1.55321534205,0.453089704992
 05/12  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.18097951439,2.72785888264,0.453120631752
 05/12  08:00:00,12.0745100861,2.15616179016,0.0182517727755,0.0,4.9500482616,4.9500482616,0.456164735879,0.00300728909999,0.453157446779
 05/12  09:00:00,12.1272459171,2.15616179016,0.07098760373,0.0,4.9500482616,4.9500482616,0.453162019655,0.0,0.453162019655
 05/12  10:00:00,12.1138475429,2.15616179016,0.0575892295017,0.0,4.9500482616,4.9500482616,0.453156977183,0.0,0.453156977183
 05/12  11:00:00,12.0946747305,2.15616179016,0.0384164171571,0.0,4.9500482616,4.9500482616,0.453169963691,0.0,0.453169963691
 05/12  12:00:00,11.5335107375,2.15616179016,0.0272577865802,0.0,4.9500482616,4.4000428992,0.886350790985,0.0,0.886350790985
 05/12  13:00:00,12.2438956826,2.15616179016,0.187637369253,0.0,4.9500482616,4.9500482616,0.453158548547,0.0,0.453158548547
 05/12  14:00:00,12.5099535593,2.15616179016,0.453695245906,0.0,4.9500482616,4.9500482616,0.45310380399,0.0,0.45310380399
 05/12  15:00:00,12.8482850696,2.15616179016,0.792026756274,0.0,4.9500482616,4.9500482616,0.453140317205,0.0,0.453140317205
 05/12  16:00:00,13.096982789,2.15616179016,1.04072447567,0.0,4.9500482616,4.9500482616,0.453161758271,0.0,0.453161758271
 05/12  17:00:00,8.1195167122,2.15616179016,0.463301298031,0.0,2.750026812,2.750026812,0.453127025436,0.0,0.453127025436
 05/12  18:00:00,6.13845451554,2.15616179016,0.132255188575,0.0,1.6500160872,2.2000214496,0.453119705793,0.0,0.453119705793
 05/12  19:00:00,6.79527763173,2.15616179016,0.0214116380925,0.0,1.6500160872,2.2000214496,0.455336693932,0.00222647299209,0.45311022094
 05/12  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.024581806749,0.004581806749,0.02
 05/12  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453107215894,0.0,0.453107215894
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090314942,0.0,0.453090314942
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308477775,0.0,0.45308477775
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080787324,0.0,0.453080787324
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076753655,0.0,0.453076753655
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072718268,0.0,0.453072718268
 05/13  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,4.93538921203,2.15616179016,0.0292006098605,0.0,0.5500053624,2.2000214496,0.729714516009,0.276626682478,0.453087833532
 05/13  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,1.50224424952,1.04914675012,0.453097499399
 05/13  08:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.685880129774,0.23276842783,0.453111701944
 05/13  09:00:00,6.55712135066,2.15616179016,0.000916661294466,0.0,1.6500160872,2.750026812,0.453119136807,0.0,0.453119136807
 05/13  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453106695751,0.0,0.453106695751
 05/13  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.518285167604,0.0651973098736,0.45308785773
 05/13  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.453081645735,0.0,0.453081645735
 05/13  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.453101988179,0.0,0.453101988179
 05/13  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.45310812999,0.0,0.45310812999
 05/13  17:00:00,4.08118055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,0.546340987581,0.0932820780998,0.453058909481
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308668895,0.0,0.45308668895
 05/13  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095364615,0.0,0.453095364615
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092914407,0.0,0.453092914407
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087048268,0.0,0.453087048268
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083019122,0.0,0.453083019122
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072210616,0.0,0.453072210616
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061845849,0.0,0.453061845849
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  05:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058455434,0.0,0.453058455434
 05/14  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053527574,0.0,0.453053527574
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079951701,0.0,0.453079951701
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081313692,0.0,0.453081313692
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087743452,0.0,0.453087743452
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092309099,0.0,0.453092309099
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080585154,0.0,0.453080585154
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072020613,0.0,0.453072020613
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086968952,0.0,0.453086968952
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088583435,0.0,0.453088583435
 05/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089677525,0.0,0.453089677525
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082798181,0.0,0.453082798181
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067759074,0.0,0.453067759074
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058473148,0.0,0.453058473148
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452985053654,0.0,0.452985053654
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086360277,0.0,0.453086360277
 05/15  05:00:00,3.13386014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095912852,0.0,0.453095912852
 05/15  06:00:00,4.92545771621,2.15616179016,0.0192691140441,0.0,0.5500053624,2.2000214496,0.624300024114,0.604300024114,0.02
 05/15  07:00:00,6.0071455069,2.15616179016,0.000946179929534,0.0,1.6500160872,2.2000214496,1.13764718815,0.684541945256,0.453105242897
 05/15  08:00:00,12.1344702715,2.15616179016,0.0782119580987,0.0,4.9500482616,4.9500482616,0.474312268709,0.0211640186197,0.453148250089
 05/15  09:00:00,12.1780721622,2.15616179016,0.121813848817,0.0,4.9500482616,4.9500482616,0.453156257018,0.0,0.453156257018
 05/15  10:00:00,12.1599589024,2.15616179016,0.103700589081,0.0,4.9500482616,4.9500482616,0.453154324721,0.0,0.453154324721
 05/15  11:00:00,12.2144359417,2.15616179016,0.158177628353,0.0,4.9500482616,4.9500482616,0.886354442935,0.0,0.886354442935
 05/15  12:00:00,11.6703273869,2.15616179016,0.164074435925,0.0,4.9500482616,4.4000428992,0.453194780339,0.0,0.453194780339
 05/15  13:00:00,12.4712743353,2.15616179016,0.415016021958,0.0,4.9500482616,4.9500482616,0.453187937467,0.0,0.453187937467
 05/15  14:00:00,12.5967584576,2.15616179016,0.540500144184,0.0,4.9500482616,4.9500482616,0.45315754755,0.0,0.45315754755
 05/15  15:00:00,12.6276113819,2.15616179016,0.571353068531,0.0,4.9500482616,4.9500482616,0.453121939158,0.0,0.453121939158
 05/15  16:00:00,12.658717595,2.15616179016,0.602459281651,0.0,4.9500482616,4.9500482616,0.45315264672,0.0,0.45315264672
 05/15  17:00:00,7.75117821821,2.15616179016,0.0949628040476,0.0,2.750026812,2.750026812,0.453144845479,0.0,0.453144845479
 05/15  18:00:00,6.00998512233,2.15616179016,0.0037857953638,0.0,1.6500160872,2.2000214496,0.469104123409,0.0159782170183,0.45312590639
 05/15  19:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.453107132012,0.0,0.453107132012
 05/15  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453108797326,0.0,0.453108797326
 05/15  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453084384142,0.0,0.453084384142
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305656421,0.0,0.45305656421
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308803954,0.0,0.45308803954
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083669735,0.0,0.453083669735
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079308243,0.0,0.453079308243
 05/16  05:00:00,3.13386014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086565417,0.0,0.453086565417
 05/16  06:00:00,4.9401265817,2.15616179016,0.0339379795322,0.0,0.5500053624,2.2000214496,0.159109479032,0.139109479032,0.02
 05/16  07:00:00,6.00855032725,2.15616179016,0.00235100028616,0.0,1.6500160872,2.2000214496,0.554548766624,0.101446875386,0.453101891238
 05/16  08:00:00,12.1806124886,2.15616179016,0.124354175248,0.0,4.9500482616,4.9500482616,0.477906420725,0.0247612452266,0.453145175498
 05/16  09:00:00,12.2216271038,2.15616179016,0.165368790407,0.0,4.9500482616,4.9500482616,0.453156632101,0.0,0.453156632101
 05/16  10:00:00,12.2504490016,2.15616179016,0.194190688193,0.0,4.9500482616,4.9500482616,0.453166911956,0.0,0.453166911956
 05/16  11:00:00,12.4570238727,2.15616179016,0.400765559292,0.0,4.9500482616,4.9500482616,0.88635098846,0.0,0.88635098846
 05/16  12:00:00,11.8675529695,2.15616179016,0.361300018503,0.0,4.9500482616,4.4000428992,0.453196137591,0.0,0.453196137591
 05/16  13:00:00,12.7209519205,2.15616179016,0.664693607171,0.0,4.9500482616,4.9500482616,0.453168949549,0.0,0.453168949549
 05/16  14:00:00,12.8354771611,2.15616179016,0.779218847764,0.0,4.9500482616,4.9500482616,0.453145485036,0.0,0.453145485036
 05/16  15:00:00,12.9311354147,2.15616179016,0.874877101336,0.0,4.9500482616,4.9500482616,0.453146277962,0.0,0.453146277962
 05/16  16:00:00,13.0743210584,2.15616179016,1.01806274502,0.0,4.9500482616,4.9500482616,0.45310510129,0.0,0.45310510129
 05/16  17:00:00,8.26458037047,2.15616179016,0.608364956307,0.0,2.750026812,2.750026812,0.453152700714,0.0,0.453152700714
 05/16  18:00:00,6.29417817389,2.15616179016,0.287978846925,0.0,1.6500160872,2.2000214496,0.453118631854,0.0,0.453118631854
 05/16  19:00:00,6.48759452707,2.15616179016,0.0975618667657,0.0,1.6500160872,2.2000214496,0.45310806565,0.0,0.45310806565
 05/16  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453108455564,0.0,0.453108455564
 05/16  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453086750267,0.0,0.453086750267
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077669859,0.0,0.453077669859
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073303989,0.0,0.453073303989
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068806922,0.0,0.453068806922
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064328706,0.0,0.453064328706
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  05:00:00,3.13386014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069209907,0.0,0.453069209907
 05/17  06:00:00,4.96089421182,2.15616179016,0.0547056096532,0.0,0.5500053624,2.2000214496,0.502257158979,0.0491646400586,0.453092518921
 05/17  07:00:00,6.04608304267,2.15616179016,0.0398837157031,0.0,1.6500160872,2.2000214496,0.0844470344269,0.0644470344269,0.02
 05/17  08:00:00,12.2625926238,2.15616179016,0.206334310445,0.0,4.9500482616,4.9500482616,0.475921500569,0.0227720029395,0.453149497629
 05/17  09:00:00,12.3465087691,2.15616179016,0.29025045573,0.0,4.9500482616,4.9500482616,0.453158010321,0.0,0.453158010321
 05/17  10:00:00,12.5295266182,2.15616179016,0.473268304804,0.0,4.9500482616,4.9500482616,0.88630933249,0.0,0.88630933249
 05/17  11:00:00,12.6989690026,2.15616179016,0.642710689241,0.0,4.9500482616,4.9500482616,0.453126815554,0.0,0.453126815554
 05/17  12:00:00,12.0554540482,2.15616179016,0.549201097198,0.0,4.9500482616,4.4000428992,0.453201877068,0.0,0.453201877068
 05/17  13:00:00,12.9974493101,2.15616179016,0.941190996776,0.0,4.9500482616,4.9500482616,0.453186692658,0.0,0.453186692658
 05/17  14:00:00,13.2558935831,2.15616179016,1.19963526971,0.0,4.9500482616,4.9500482616,0.45315208469,0.0,0.45315208469
 05/17  15:00:00,13.5279057627,2.15616179016,1.47164744931,0.0,4.9500482616,4.9500482616,0.453135408449,0.0,0.453135408449
 05/17  16:00:00,13.6978180015,2.15616179016,1.64155968813,0.0,4.9500482616,4.9500482616,0.886279731663,0.0,0.886279731663
 05/17  17:00:00,8.58314335482,2.15616179016,0.926927940652,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/17  18:00:00,6.42090525598,2.15616179016,0.414705929015,0.0,1.6500160872,2.2000214496,0.453130542924,0.0,0.453130542924
 05/17  19:00:00,6.5685342053,2.15616179016,0.178501545003,0.0,1.6500160872,2.2000214496,0.453111831782,0.0,0.453111831782
 05/17  20:00:00,7.78420566105,2.15616179016,0.0250116964794,0.0,1.1000107248,2.2000214496,0.453107291098,0.0,0.453107291098
 05/17  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453081106573,0.0,0.453081106573
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055205856,0.0,0.453055205856
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086466374,0.0,0.453086466374
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081866606,0.0,0.453081866606
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077283138,0.0,0.453077283138
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,3.13386014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082083271,0.0,0.453082083271
 05/18  06:00:00,4.94297599654,2.15616179016,0.0367873943775,0.0,0.5500053624,2.2000214496,0.495155352569,0.0420629964298,0.453092356139
 05/18  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.118407001553,0.0984070015531,0.02
 05/18  08:00:00,12.1060095581,2.15616179016,0.0497512447247,0.0,4.9500482616,4.9500482616,0.48682462329,0.0336925402301,0.45313208306
 05/18  09:00:00,12.2025252592,2.15616179016,0.146266945852,0.0,4.9500482616,4.9500482616,0.886240925964,0.0,0.886240925964
 05/18  10:00:00,12.3138615976,2.15616179016,0.257603284254,0.0,4.9500482616,4.9500482616,0.453133311022,0.0,0.453133311022
 05/18  11:00:00,12.4227381648,2.15616179016,0.366479851408,0.0,4.9500482616,4.9500482616,0.453137380453,0.0,0.453137380453
 05/18  12:00:00,11.6942403362,2.15616179016,0.187987385247,0.0,4.9500482616,4.4000428992,0.453172368245,0.0,0.453172368245
 05/18  13:00:00,12.5822005762,2.15616179016,0.525942262854,0.0,4.9500482616,4.9500482616,0.453194686531,0.0,0.453194686531
 05/18  14:00:00,12.7286196185,2.15616179016,0.672361305102,0.0,4.9500482616,4.9500482616,0.453156228727,0.0,0.453156228727
 05/18  15:00:00,12.8358798419,2.15616179016,0.779621528484,0.0,4.9500482616,4.9500482616,0.453113845508,0.0,0.453113845508
 05/18  16:00:00,12.8887562444,2.15616179016,0.832497931054,0.0,4.9500482616,4.9500482616,0.886249140319,0.0,0.886249140319
 05/18  17:00:00,7.80356249669,2.15616179016,0.147347082521,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/18  18:00:00,6.01487534648,2.15616179016,0.00867601951361,0.0,1.6500160872,2.2000214496,0.478270285618,0.0251486136131,0.453121672005
 05/18  19:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.453104706995,0.0,0.453104706995
 05/18  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453081431387,0.0,0.453081431387
 05/18  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453066328066,0.0,0.453066328066
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060582673,0.0,0.453060582673
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305599463,0.0,0.45305599463
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086997828,0.0,0.453086997828
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082306401,0.0,0.453082306401
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  05:00:00,3.13386014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086989556,0.0,0.453086989556
 05/19  06:00:00,4.94037927299,2.15616179016,0.0341906708235,0.0,0.5500053624,2.2000214496,0.618717848721,0.165632989087,0.453084859634
 05/19  07:00:00,6.00672996596,2.15616179016,0.000530638989577,0.0,1.6500160872,2.2000214496,1.32860932408,1.30860932408,0.02
 05/19  08:00:00,12.0921850238,2.15616179016,0.0359267104473,0.0,4.9500482616,4.9500482616,0.453111270312,0.0,0.453111270312
 05/19  09:00:00,12.1091785195,2.15616179016,0.0529202060978,0.0,4.9500482616,4.9500482616,0.888209402209,0.0018977131782,0.886311689031
 05/19  10:00:00,12.1038453085,2.15616179016,0.0475869951553,0.0,4.9500482616,4.9500482616,0.453158243079,0.0,0.453158243079
 05/19  11:00:00,12.1038506493,2.15616179016,0.0475923359353,0.0,4.9500482616,4.9500482616,0.453174630427,0.0,0.453174630427
 05/19  12:00:00,11.5489744162,2.15616179016,0.0427214651833,0.0,4.9500482616,4.4000428992,0.453173876472,0.0,0.453173876472
 05/19  13:00:00,12.2184454739,2.15616179016,0.162187160493,0.0,4.9500482616,4.9500482616,0.453196651532,0.0,0.453196651532
 05/19  14:00:00,12.2601217424,2.15616179016,0.203863429035,0.0,4.9500482616,4.9500482616,0.453147303034,0.0,0.453147303034
 05/19  15:00:00,12.3528969276,2.15616179016,0.296638614257,0.0,4.9500482616,4.9500482616,0.453113639721,0.0,0.453113639721
 05/19  16:00:00,12.3428552728,2.15616179016,0.28659695946,0.0,4.9500482616,4.9500482616,0.886316444629,0.0,0.886316444629
 05/19  17:00:00,7.6569557292,2.15616179016,0.000740315033944,0.0,2.750026812,2.750026812,0.0785483864802,0.0585483864802,0.02
 05/19  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.513646415955,0.0605231183142,0.453123297641
 05/19  19:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.453104504317,0.0,0.453104504317
 05/19  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453102829066,0.0,0.453102829066
 05/19  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453063826011,0.0,0.453063826011
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077186182,0.0,0.453077186182
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088978658,0.0,0.453088978658
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084160413,0.0,0.453084160413
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307935809,0.0,0.45307935809
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  05:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083879588,0.0,0.453083879588
 05/20  06:00:00,4.92084817056,2.15616179016,0.0146595683956,0.0,0.5500053624,2.2000214496,1.55550589882,1.10241142033,0.453094478498
 05/20  07:00:00,4.90660368017,2.15616179016,0.000415078008211,0.0,0.5500053624,2.2000214496,2.56604174285,2.54604174285,0.02
 05/20  08:00:00,6.55678708907,2.15616179016,0.000582399707294,0.0,1.6500160872,2.750026812,0.908396445683,0.455288034024,0.453108411659
 05/20  09:00:00,6.57359560861,2.15616179016,0.0173909192385,0.0,1.6500160872,2.750026812,0.455153322405,0.0020348818917,0.453118440514
 05/20  10:00:00,6.55893175885,2.15616179016,0.00272706947859,0.0,1.6500160872,2.750026812,0.453116760871,0.0,0.453116760871
 05/20  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453122804835,0.0,0.453122804835
 05/20  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.453106834776,0.0,0.453106834776
 05/20  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  14:00:00,4.91006089476,2.15616179016,0.00387229259159,0.0,0.8250080436,1.9250187684,0.453107988268,0.0,0.453107988268
 05/20  15:00:00,4.91719846905,2.15616179016,0.0110098668843,0.0,0.8250080436,1.9250187684,0.453094186556,0.0,0.453094186556
 05/20  16:00:00,4.93546356541,2.15616179016,0.0292749632447,0.0,0.8250080436,1.9250187684,0.453102542209,0.0,0.453102542209
 05/20  17:00:00,4.08118055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095696463,0.0,0.453095696463
 05/20  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093581871,0.0,0.453093581871
 05/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085022676,0.0,0.453085022676
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069801324,0.0,0.453069801324
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064974555,0.0,0.453064974555
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305632808,0.0,0.45305632808
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080281557,0.0,0.453080281557
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069318977,0.0,0.453069318977
 05/21  05:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070890167,0.0,0.453070890167
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059528062,0.0,0.453059528062
