Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085007236,0.0,0.453085007236
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073816956,0.0,0.453073816956
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308992105,0.0,0.45308992105
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092541016,0.0,0.453092541016
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085731907,0.0,0.453085731907
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074463545,0.0,0.453074463545
 05/21  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308108413,0.0,0.45308108413
 05/21  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308769862,0.0,0.45308769862
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086563995,0.0,0.453086563995
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076285359,0.0,0.453076285359
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065312876,0.0,0.453065312876
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060010641,0.0,0.453060010641
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054978376,0.0,0.453054978376
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  05:00:00,3.13386014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092573244,0.0,0.453092573244
 05/22  06:00:00,4.90812276855,2.15616179016,0.00193416638731,0.0,0.5500053624,2.2000214496,1.68310436201,1.2300398416,0.45306452041
 05/22  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.13735107636,2.68423042688,0.453120649478
 05/22  08:00:00,12.0734315796,2.15616179016,0.0171732661962,0.0,4.9500482616,4.9500482616,0.45314304241,0.0,0.45314304241
 05/22  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453148919217,0.0,0.453148919217
 05/22  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453156102587,0.0,0.453156102587
 05/22  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45317847112,0.0,0.45317847112
 05/22  12:00:00,11.5072534634,2.15616179016,0.00100051242646,0.0,4.9500482616,4.4000428992,0.453191572615,0.0,0.453191572615
 05/22  13:00:00,12.259397648,2.15616179016,0.203139334601,0.0,4.9500482616,4.9500482616,0.453156183721,0.0,0.453156183721
 05/22  14:00:00,12.4922266278,2.15616179016,0.435968314453,0.0,4.9500482616,4.9500482616,0.453151960913,0.0,0.453151960913
 05/22  15:00:00,12.566154896,2.15616179016,0.509896582636,0.0,4.9500482616,4.9500482616,0.453145405998,0.0,0.453145405998
 05/22  16:00:00,12.4734998047,2.15616179016,0.417241491343,0.0,4.9500482616,4.9500482616,0.886319736978,0.0,0.886319736978
 05/22  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.467950702973,0.0148249424465,0.453125760527
 05/22  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.0624088090252,0.0424088090252,0.02
 05/22  19:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.453108044407,0.0,0.453108044407
 05/22  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453103120006,0.0,0.453103120006
 05/22  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.45308565663,0.0,0.45308565663
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079326294,0.0,0.453079326294
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307429893,0.0,0.45307429893
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069150238,0.0,0.453069150238
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064007148,0.0,0.453064007148
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  05:00:00,3.13386014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065661678,0.0,0.453065661678
 05/23  06:00:00,4.93694687985,2.15616179016,0.0307582776815,0.0,0.5500053624,2.2000214496,0.571344570005,0.118249804267,0.453094765738
 05/23  07:00:00,6.00787977194,2.15616179016,0.00168044497299,0.0,1.6500160872,2.2000214496,0.252590058452,0.232590058452,0.02
 05/23  08:00:00,12.1049255931,2.15616179016,0.0486672796981,0.0,4.9500482616,4.9500482616,0.453126539766,0.0,0.453126539766
 05/23  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886303411972,0.0,0.886303411972
 05/23  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453144461513,0.0,0.453144461513
 05/23  11:00:00,12.0599779989,2.15616179016,0.00371968555448,0.0,4.9500482616,4.9500482616,0.453145406627,0.0,0.453145406627
 05/23  12:00:00,11.5081529064,2.15616179016,0.00189995545475,0.0,4.9500482616,4.4000428992,0.453176653637,0.0,0.453176653637
 05/23  13:00:00,12.1127802644,2.15616179016,0.0565219510071,0.0,4.9500482616,4.9500482616,0.453195393758,0.0,0.453195393758
 05/23  14:00:00,12.1465254028,2.15616179016,0.0902670894762,0.0,4.9500482616,4.9500482616,0.453118607799,0.0,0.453118607799
 05/23  15:00:00,12.1821127942,2.15616179016,0.125854480837,0.0,4.9500482616,4.9500482616,0.453109801388,0.0,0.453109801388
 05/23  16:00:00,12.2766242252,2.15616179016,0.220365911802,0.0,4.9500482616,4.9500482616,0.886232511027,0.0,0.886232511027
 05/23  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.0748717878053,0.0548717878053,0.02
 05/23  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.507908161707,0.0547979815235,0.453110180184
 05/23  19:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.453093420639,0.0,0.453093420639
 05/23  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.462499981354,0.00938632170082,0.453113659653
 05/23  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453090599869,0.0,0.453090599869
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080709668,0.0,0.453080709668
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307557298,0.0,0.45307557298
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070302351,0.0,0.453070302351
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065048957,0.0,0.453065048957
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068917376,0.0,0.453068917376
 05/24  06:00:00,4.94792854669,2.15616179016,0.0417399445196,0.0,0.5500053624,2.2000214496,0.627404893511,0.17432813795,0.453076755561
 05/24  07:00:00,6.00898450853,2.15616179016,0.00278518156217,0.0,1.6500160872,2.2000214496,1.61577872772,1.59577872772,0.02
 05/24  08:00:00,12.1017314906,2.15616179016,0.0454731771926,0.0,4.9500482616,4.9500482616,0.453127905977,0.0,0.453127905977
 05/24  09:00:00,12.0641183504,2.15616179016,0.00786003700516,0.0,4.9500482616,4.9500482616,0.453116853353,0.0,0.453116853353
 05/24  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886246605581,0.0,0.886246605581
 05/24  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453172869167,0.0,0.453172869167
 05/24  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.513182076552,0.0600460955505,0.453135981001
 05/24  13:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453191929953,0.0,0.453191929953
 05/24  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453124819941,0.0,0.453124819941
 05/24  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453125453437,0.0,0.453125453437
 05/24  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453149667191,0.0,0.453149667191
 05/24  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.687692412371,0.234555375637,0.453137036734
 05/24  18:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.576400500775,0.123287828928,0.453112671847
 05/24  19:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.488143470307,0.0350354981743,0.453107972133
 05/24  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.93914552766,0.486032095781,0.45311343188
 05/24  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.649506293892,0.629506293892,0.02
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081294066,0.0,0.453081294066
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074080563,0.0,0.453074080563
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306880905,0.0,0.45306880905
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063432849,0.0,0.453063432849
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058067572,0.0,0.453058067572
 05/25  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063848209,0.0,0.453063848209
 05/25  06:00:00,4.92251603445,2.15616179016,0.0163274322799,0.0,0.5500053624,2.2000214496,0.583218725636,0.563218725636,0.02
 05/25  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.17578307629,2.72269935645,0.453083719842
 05/25  08:00:00,12.0780848547,2.15616179016,0.0218265413561,0.0,4.9500482616,4.9500482616,0.453116081234,0.0,0.453116081234
 05/25  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453154418857,0.0,0.453154418857
 05/25  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453155946281,0.0,0.453155946281
 05/25  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.8862531406,0.0,0.8862531406
 05/25  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.507682183469,0.0545206737882,0.453161509681
 05/25  13:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453177789868,0.0,0.453177789868
 05/25  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453130595095,0.0,0.453130595095
 05/25  15:00:00,12.1062363795,2.15616179016,0.0499780660851,0.0,4.9500482616,4.9500482616,0.453143863955,0.0,0.453143863955
 05/25  16:00:00,12.2948619287,2.15616179016,0.238603615344,0.0,4.9500482616,4.9500482616,0.453165745474,0.0,0.453165745474
 05/25  17:00:00,7.84430560833,2.15616179016,0.188090194162,0.0,2.750026812,2.750026812,0.515270737579,0.0621661380939,0.453104599485
 05/25  18:00:00,6.16888529369,2.15616179016,0.162685966724,0.0,1.6500160872,2.2000214496,0.453110231328,0.0,0.453110231328
 05/25  19:00:00,6.06276203703,2.15616179016,0.0565627100645,0.0,1.6500160872,2.2000214496,0.453100023545,0.0,0.453100023545
 05/25  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.455224045857,0.00211583956933,0.453108206287
 05/25  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065188991,0.0,0.453065188991
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059431738,0.0,0.453059431738
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089610337,0.0,0.453089610337
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084153395,0.0,0.453084153395
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078689844,0.0,0.453078689844
 05/26  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088439831,0.0,0.453088439831
 05/26  06:00:00,4.94250872606,2.15616179016,0.036320123895,0.0,0.5500053624,2.2000214496,0.104529395635,0.0845293956347,0.02
 05/26  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.510681343433,0.0575646296354,0.453116713798
 05/26  08:00:00,12.1630752924,2.15616179016,0.106816979056,0.0,4.9500482616,4.9500482616,0.45312205609,0.0,0.45312205609
 05/26  09:00:00,12.1887058397,2.15616179016,0.13244752637,0.0,4.9500482616,4.9500482616,0.453152696498,0.0,0.453152696498
 05/26  10:00:00,12.3296655135,2.15616179016,0.273407200141,0.0,4.9500482616,4.9500482616,0.45316399775,0.0,0.45316399775
 05/26  11:00:00,12.5420829856,2.15616179016,0.485824672189,0.0,4.9500482616,4.9500482616,0.453178384836,0.0,0.453178384836
 05/26  12:00:00,12.0355116723,2.15616179016,0.52925872135,0.0,4.9500482616,4.4000428992,0.886383518916,0.0,0.886383518916
 05/26  13:00:00,12.9909772098,2.15616179016,0.934718896461,0.0,4.9500482616,4.9500482616,0.453191838355,0.0,0.453191838355
 05/26  14:00:00,13.1447565708,2.15616179016,1.08849825748,0.0,4.9500482616,4.9500482616,0.453130824904,0.0,0.453130824904
 05/26  15:00:00,13.3088384411,2.15616179016,1.25258012777,0.0,4.9500482616,4.9500482616,0.453128988211,0.0,0.453128988211
 05/26  16:00:00,13.3144806799,2.15616179016,1.25822236649,0.0,4.9500482616,4.9500482616,0.453171498924,0.0,0.453171498924
 05/26  17:00:00,8.0413649359,2.15616179016,0.385149521731,0.0,2.750026812,2.750026812,0.453127567425,0.0,0.453127567425
 05/26  18:00:00,6.09912595239,2.15616179016,0.0929266254194,0.0,1.6500160872,2.2000214496,0.453114836339,0.0,0.453114836339
 05/26  19:00:00,6.0558234828,2.15616179016,0.0496241558359,0.0,1.6500160872,2.2000214496,0.453113357592,0.0,0.453113357592
 05/26  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/26  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453101400541,0.0,0.453101400541
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077994954,0.0,0.453077994954
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072506676,0.0,0.453072506676
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066964887,0.0,0.453066964887
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061379253,0.0,0.453061379253
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055793001,0.0,0.453055793001
 05/27  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  06:00:00,4.96728150122,2.15616179016,0.0610928990483,0.0,0.5500053624,2.2000214496,0.504043587132,0.0509510013448,0.453092585788
 05/27  07:00:00,4.93718768752,2.15616179016,0.0309990853505,0.0,0.5500053624,2.2000214496,0.482486180525,0.0293840727103,0.453102107814
 05/27  08:00:00,6.59423537563,2.15616179016,0.0380306862641,0.0,1.6500160872,2.750026812,0.453098893494,0.0,0.453098893494
 05/27  09:00:00,6.60305462251,2.15616179016,0.0468499331393,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  10:00:00,6.61325493542,2.15616179016,0.0570502460545,0.0,1.6500160872,2.750026812,0.453119484697,0.0,0.453119484697
 05/27  11:00:00,6.60592937003,2.15616179016,0.0497246806624,0.0,1.6500160872,2.750026812,0.453094346253,0.0,0.453094346253
 05/27  12:00:00,4.93256577633,2.15616179016,0.0263771741585,0.0,0.8250080436,1.9250187684,0.465359273819,0.012266956604,0.453092317215
 05/27  13:00:00,4.93785293555,2.15616179016,0.0316643333839,0.0,0.8250080436,1.9250187684,0.453113313846,0.0,0.453113313846
 05/27  14:00:00,4.95557544437,2.15616179016,0.0493868422052,0.0,0.8250080436,1.9250187684,0.453094186362,0.0,0.453094186362
 05/27  15:00:00,4.98846373597,2.15616179016,0.0822751338052,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  16:00:00,4.9408075434,2.15616179016,0.0346189412304,0.0,0.8250080436,1.9250187684,0.4530969073,0.0,0.4530969073
 05/27  17:00:00,4.08118055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,0.453090146891,0.0,0.453090146891
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083608578,0.0,0.453083608578
 05/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090056228,0.0,0.453090056228
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067880345,0.0,0.453067880345
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058202529,0.0,0.453058202529
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087103686,0.0,0.453087103686
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074872169,0.0,0.453074872169
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063281407,0.0,0.453063281407
 05/28  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062678282,0.0,0.453062678282
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089038611,0.0,0.453089038611
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088885407,0.0,0.453088885407
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063615477,0.0,0.453063615477
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060671367,0.0,0.453060671367
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088328594,0.0,0.453088328594
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092725587,0.0,0.453092725587
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060595912,0.0,0.453060595912
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085393308,0.0,0.453085393308
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073576622,0.0,0.453073576622
 05/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079536836,0.0,0.453079536836
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306095758,0.0,0.45306095758
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308411401,0.0,0.45308411401
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072493739,0.0,0.453072493739
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060809943,0.0,0.453060809943
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083943731,0.0,0.453083943731
 05/29  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086786511,0.0,0.453086786511
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086034946,0.0,0.453086034946
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060783867,0.0,0.453060783867
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530859022,0.0,0.4530859022
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086184453,0.0,0.453086184453
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062964536,0.0,0.453062964536
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076209982,0.0,0.453076209982
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308046311,0.0,0.45308046311
 05/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068799864,0.0,0.453068799864
 05/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082175718,0.0,0.453082175718
 05/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092929152,0.0,0.453092929152
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081825243,0.0,0.453081825243
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308767233,0.0,0.45308767233
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062520362,0.0,0.453062520362
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056604477,0.0,0.453056604477
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092997085,0.0,0.453092997085
 05/30  06:00:00,4.91800735416,2.15616179016,0.0118187519966,0.0,0.5500053624,2.2000214496,1.26957383629,0.816478100718,0.453095735574
 05/30  07:00:00,6.0073654088,2.15616179016,0.00116608183737,0.0,1.6500160872,2.2000214496,0.946763906845,0.493651331115,0.45311257573
 05/30  08:00:00,12.1791638766,2.15616179016,0.122905563267,0.0,4.9500482616,4.9500482616,0.470968551345,0.0178185330587,0.453150018286
 05/30  09:00:00,12.223702666,2.15616179016,0.167444352623,0.0,4.9500482616,4.9500482616,0.453159995626,0.0,0.453159995626
 05/30  10:00:00,12.2094634973,2.15616179016,0.153205183924,0.0,4.9500482616,4.9500482616,0.453158483433,0.0,0.453158483433
 05/30  11:00:00,12.3468404134,2.15616179016,0.290582100061,0.0,4.9500482616,4.9500482616,0.453154474559,0.0,0.453154474559
 05/30  12:00:00,11.861706118,2.15616179016,0.355453166995,0.0,4.9500482616,4.4000428992,0.453179500018,0.0,0.453179500018
 05/30  13:00:00,12.8131645304,2.15616179016,0.756906217028,0.0,4.9500482616,4.9500482616,0.453193276991,0.0,0.453193276991
 05/30  14:00:00,13.0324396662,2.15616179016,0.976181352826,0.0,4.9500482616,4.9500482616,0.453113198161,0.0,0.453113198161
 05/30  15:00:00,13.1846463246,2.15616179016,1.12838801122,0.0,4.9500482616,4.9500482616,0.45310112883,0.0,0.45310112883
 05/30  16:00:00,13.2031263184,2.15616179016,1.14686800499,0.0,4.9500482616,4.9500482616,0.453155654791,0.0,0.453155654791
 05/30  17:00:00,8.10320505487,2.15616179016,0.4469896407,0.0,2.750026812,2.750026812,0.453151058364,0.0,0.453151058364
 05/30  18:00:00,6.2197254821,2.15616179016,0.213526155131,0.0,1.6500160872,2.2000214496,0.453127547804,0.0,0.453127547804
 05/30  19:00:00,6.09553148942,2.15616179016,0.0893321624525,0.0,1.6500160872,2.2000214496,0.45310454464,0.0,0.45310454464
 05/30  20:00:00,7.76014398359,2.15616179016,0.000950019024983,0.0,1.1000107248,2.2000214496,0.453104910189,0.0,0.453104910189
 05/30  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453085248629,0.0,0.453085248629
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056053609,0.0,0.453056053609
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308568418,0.0,0.45308568418
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307966461,0.0,0.45307966461
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073649792,0.0,0.453073649792
 05/31  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078594216,0.0,0.453078594216
 05/31  06:00:00,4.94528117724,2.15616179016,0.0390925750744,0.0,0.5500053624,2.2000214496,0.0646084901483,0.0446084901483,0.02
 05/31  07:00:00,6.00909816817,2.15616179016,0.00289884120132,0.0,1.6500160872,2.2000214496,0.532245689699,0.079153635496,0.453092054203
 05/31  08:00:00,12.1748620795,2.15616179016,0.118603766181,0.0,4.9500482616,4.9500482616,0.480293815127,0.0271515463455,0.453142268781
 05/31  09:00:00,12.283848215,2.15616179016,0.227589901674,0.0,4.9500482616,4.9500482616,0.453141402555,0.0,0.453141402555
 05/31  10:00:00,12.5913573441,2.15616179016,0.535099030719,0.0,4.9500482616,4.9500482616,0.453161742333,0.0,0.453161742333
 05/31  11:00:00,12.7975798121,2.15616179016,0.741321498685,0.0,4.9500482616,4.9500482616,0.886339054058,0.0,0.886339054058
 05/31  12:00:00,12.1949434316,2.15616179016,0.68869048064,0.0,4.9500482616,4.4000428992,0.453154011801,0.0,0.453154011801
 05/31  13:00:00,13.1173717264,2.15616179016,1.06111341302,0.0,4.9500482616,4.9500482616,0.453165003592,0.0,0.453165003592
 05/31  14:00:00,13.1705224492,2.15616179016,1.11426413579,0.0,4.9500482616,4.9500482616,0.453116262394,0.0,0.453116262394
 05/31  15:00:00,13.2770860253,2.15616179016,1.22082771195,0.0,4.9500482616,4.9500482616,0.453142717014,0.0,0.453142717014
 05/31  16:00:00,13.3344240078,2.15616179016,1.27816569445,0.0,4.9500482616,4.9500482616,0.45316603118,0.0,0.45316603118
 05/31  17:00:00,8.24920231548,2.15616179016,0.592986901316,0.0,2.750026812,2.750026812,0.453132444802,0.0,0.453132444802
 05/31  18:00:00,6.21321437649,2.15616179016,0.207015049527,0.0,1.6500160872,2.2000214496,0.453120540958,0.0,0.453120540958
 05/31  19:00:00,6.12292931516,2.15616179016,0.116729988193,0.0,1.6500160872,2.2000214496,0.453101384914,0.0,0.453101384914
 05/31  20:00:00,7.78190900086,2.15616179016,0.0227150362951,0.0,1.1000107248,2.2000214496,0.453100984736,0.0,0.453100984736
 05/31  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307124917,0.0,0.45307124917
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065141349,0.0,0.453065141349
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059061894,0.0,0.453059061894
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088440184,0.0,0.453088440184
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082328644,0.0,0.453082328644
 06/01  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  06:00:00,5.00319838096,2.15616179016,0.0970097787901,0.0,0.5500053624,2.2000214496,0.45309448201,0.0,0.45309448201
 06/01  07:00:00,6.01010386959,2.15616179016,0.00390454262732,0.0,1.6500160872,2.2000214496,0.829682697798,0.376587107779,0.453095590019
 06/01  08:00:00,12.8281230574,2.15616179016,0.771864743999,0.0,4.9500482616,4.9500482616,0.453142434935,0.0,0.453142434935
 06/01  09:00:00,13.2022961402,2.15616179016,1.14603782682,0.0,4.9500482616,4.9500482616,0.453158223255,0.0,0.453158223255
 06/01  10:00:00,13.3982705153,2.15616179016,1.34201220191,0.0,4.9500482616,4.9500482616,0.453158089576,0.0,0.453158089576
 06/01  11:00:00,13.3898595735,2.15616179016,1.33360126018,0.0,4.9500482616,4.9500482616,0.453162114315,0.0,0.453162114315
 06/01  12:00:00,12.6000311961,2.15616179016,1.0937782451,0.0,4.9500482616,4.4000428992,0.453170829966,0.0,0.453170829966
 06/01  13:00:00,13.3990760079,2.15616179016,1.34281769453,0.0,4.9500482616,4.9500482616,0.886321107214,0.0,0.886321107214
 06/01  14:00:00,13.53164284,2.15616179016,1.47538452662,0.0,4.9500482616,4.9500482616,0.453122583014,0.0,0.453122583014
 06/01  15:00:00,13.6729720239,2.15616179016,1.61671371058,0.0,4.9500482616,4.9500482616,0.45311824134,0.0,0.45311824134
 06/01  16:00:00,13.7549710799,2.15616179016,1.69871276654,0.0,4.9500482616,4.9500482616,0.453164152273,0.0,0.453164152273
 06/01  17:00:00,8.68595960277,2.15616179016,1.02974418861,0.0,2.750026812,2.750026812,0.453125797728,0.0,0.453125797728
 06/01  18:00:00,6.69669939545,2.15616179016,0.690500068482,0.0,1.6500160872,2.2000214496,0.453119360086,0.0,0.453119360086
 06/01  19:00:00,6.41517020799,2.15616179016,0.408970881026,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  20:00:00,7.84815045486,2.15616179016,0.0889564902924,0.0,1.1000107248,2.2000214496,0.453112794834,0.0,0.453112794834
 06/01  21:00:00,7.77287038413,2.15616179016,0.0136764195597,0.0,1.1000107248,2.2000214496,0.453096748218,0.0,0.453096748218
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074013395,0.0,0.453074013395
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066626848,0.0,0.453066626848
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060400245,0.0,0.453060400245
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089645437,0.0,0.453089645437
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086635699,0.0,0.453086635699
 06/02  06:00:00,4.99367073602,2.15616179016,0.0874821338515,0.0,0.5500053624,2.2000214496,0.495715449897,0.0426266037864,0.45308884611
 06/02  07:00:00,6.08354817874,2.15616179016,0.0773488517726,0.0,1.6500160872,2.2000214496,0.495739092014,0.0426218386685,0.453117253346
 06/02  08:00:00,12.4715312397,2.15616179016,0.415272926368,0.0,4.9500482616,4.9500482616,0.469135097005,0.0159888706896,0.453146226316
 06/02  09:00:00,12.7906312486,2.15616179016,0.734372935214,0.0,4.9500482616,4.9500482616,0.453150103192,0.0,0.453150103192
 06/02  10:00:00,13.0013027572,2.15616179016,0.94504444383,0.0,4.9500482616,4.9500482616,0.453155430709,0.0,0.453155430709
 06/02  11:00:00,13.1466906849,2.15616179016,1.09043237158,0.0,4.9500482616,4.9500482616,0.453147075728,0.0,0.453147075728
 06/02  12:00:00,12.4665764132,2.15616179016,0.960323462228,0.0,4.9500482616,4.4000428992,0.453129739211,0.0,0.453129739211
 06/02  13:00:00,13.3094644093,2.15616179016,1.25320609592,0.0,4.9500482616,4.9500482616,0.453192942635,0.0,0.453192942635
 06/02  14:00:00,13.3723011213,2.15616179016,1.3160428079,0.0,4.9500482616,4.9500482616,0.45313337638,0.0,0.45313337638
 06/02  15:00:00,13.409548929,2.15616179016,1.35329061567,0.0,4.9500482616,4.9500482616,0.453119603567,0.0,0.453119603567
 06/02  16:00:00,13.5574288372,2.15616179016,1.50117052383,0.0,4.9500482616,4.9500482616,0.886303167854,0.0,0.886303167854
 06/02  17:00:00,8.59911028946,2.15616179016,0.942894875298,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/02  18:00:00,6.52778433848,2.15616179016,0.521585011509,0.0,1.6500160872,2.2000214496,0.453122761135,0.0,0.453122761135
 06/02  19:00:00,6.28677494916,2.15616179016,0.280575622198,0.0,1.6500160872,2.2000214496,0.453106786056,0.0,0.453106786056
 06/02  20:00:00,7.46542560051,2.15616179016,0.0900649692735,0.0,1.1000107248,2.2000214496,0.453101560247,0.0,0.453101560247
 06/02  21:00:00,7.78959653624,2.15616179016,0.0304025716769,0.0,1.1000107248,2.2000214496,0.453076150886,0.0,0.453076150886
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066781259,0.0,0.453066781259
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060540031,0.0,0.453060540031
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089644707,0.0,0.453089644707
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083320148,0.0,0.453083320148
 06/03  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087871,0.0,0.453087871
 06/03  06:00:00,4.995305927,2.15616179016,0.0891173248328,0.0,0.5500053624,2.2000214496,0.0647810695095,0.0447810695095,0.02
 06/03  07:00:00,4.91039979112,2.15616179016,0.00421118895284,0.0,0.5500053624,2.2000214496,1.36200472011,0.908907158481,0.45309756163
 06/03  08:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453100944791,0.0,0.453100944791
 06/03  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453114786736,0.0,0.453114786736
 06/03  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453107950712,0.0,0.453107950712
 06/03  11:00:00,6.5676455344,2.15616179016,0.0114408450343,0.0,1.6500160872,2.750026812,0.453121765894,0.0,0.453121765894
 06/03  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.453113658551,0.0,0.453113658551
 06/03  14:00:00,4.9201720362,2.15616179016,0.0139834340335,0.0,0.8250080436,1.9250187684,0.453108435557,0.0,0.453108435557
 06/03  15:00:00,4.94215312527,2.15616179016,0.0359645231078,0.0,0.8250080436,1.9250187684,0.453087928213,0.0,0.453087928213
 06/03  16:00:00,4.95437591973,2.15616179016,0.0481873175604,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  17:00:00,4.12485548061,2.15616179016,0.0436749220397,0.0,0.2750026812,1.6500160872,0.45308845215,0.0,0.45308845215
 06/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308711163,0.0,0.45308711163
 06/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092571578,0.0,0.453092571578
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308530976,0.0,0.45308530976
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062143028,0.0,0.453062143028
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055791825,0.0,0.453055791825
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307931542,0.0,0.45307931542
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306713197,0.0,0.45306713197
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057986811,0.0,0.453057986811
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079116172,0.0,0.453079116172
 06/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078500649,0.0,0.453078500649
 06/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084022264,0.0,0.453084022264
 06/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056702867,0.0,0.453056702867
 06/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305626108,0.0,0.45305626108
 06/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067560547,0.0,0.453067560547
 06/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076831603,0.0,0.453076831603
 06/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082096597,0.0,0.453082096597
 06/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081886378,0.0,0.453081886378
 06/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081265328,0.0,0.453081265328
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058626712,0.0,0.453058626712
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078255776,0.0,0.453078255776
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067082373,0.0,0.453067082373
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061122683,0.0,0.453061122683
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054556756,0.0,0.453054556756
 06/05  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058667595,0.0,0.453058667595
 06/05  06:00:00,4.94523359174,2.15616179016,0.0390449895764,0.0,0.5500053624,2.2000214496,0.0605663576173,0.0405663576173,0.02
 06/05  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.572377001667,0.11927474351,0.453102258158
 06/05  08:00:00,12.0853432011,2.15616179016,0.0290848877136,0.0,4.9500482616,4.9500482616,0.453133153817,0.0,0.453133153817
 06/05  09:00:00,12.0684707866,2.15616179016,0.0122124732258,0.0,4.9500482616,4.9500482616,0.45306308793,0.0,0.45306308793
 06/05  10:00:00,12.0820119702,2.15616179016,0.0257536568554,0.0,4.9500482616,4.9500482616,0.453130181782,0.0,0.453130181782
 06/05  11:00:00,12.1509344282,2.15616179016,0.094676114846,0.0,4.9500482616,4.9500482616,0.453166569143,0.0,0.453166569143
 06/05  12:00:00,11.5994300374,2.15616179016,0.0931770864183,0.0,4.9500482616,4.4000428992,0.886346529576,0.0,0.886346529576
 06/05  13:00:00,12.3752669072,2.15616179016,0.319008593808,0.0,4.9500482616,4.9500482616,0.453158190598,0.0,0.453158190598
 06/05  14:00:00,12.3526268638,2.15616179016,0.29636855042,0.0,4.9500482616,4.9500482616,0.453128653539,0.0,0.453128653539
 06/05  15:00:00,12.4561746577,2.15616179016,0.399916344305,0.0,4.9500482616,4.9500482616,0.453122898941,0.0,0.453122898941
 06/05  16:00:00,12.6804071674,2.15616179016,0.624148854036,0.0,4.9500482616,4.9500482616,0.453156185646,0.0,0.453156185646
 06/05  17:00:00,7.85340960838,2.15616179016,0.197194194211,0.0,2.750026812,2.750026812,0.453128233987,0.0,0.453128233987
 06/05  18:00:00,6.07621451109,2.15616179016,0.0700151841251,0.0,1.6500160872,2.2000214496,0.463050880469,0.00994972358373,0.453101156886
 06/05  19:00:00,6.04811630263,2.15616179016,0.0419169756664,0.0,1.6500160872,2.2000214496,0.45311051692,0.0,0.45311051692
 06/05  20:00:00,7.37617055164,2.15616179016,0.000809920402182,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/05  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453091714796,0.0,0.453091714796
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086394689,0.0,0.453086394689
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307984953,0.0,0.45307984953
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073218707,0.0,0.453073218707
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066553057,0.0,0.453066553057
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059882626,0.0,0.453059882626
 06/06  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  06:00:00,4.94246154009,2.15616179016,0.0362729379242,0.0,0.5500053624,2.2000214496,0.495244460771,0.042155200212,0.453089260558
 06/06  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.632332083609,0.179252270512,0.453079813098
 06/06  08:00:00,12.1048641058,2.15616179016,0.0486057924059,0.0,4.9500482616,4.9500482616,0.453132592285,0.0,0.453132592285
 06/06  09:00:00,12.067470258,2.15616179016,0.0112119445883,0.0,4.9500482616,4.9500482616,0.453148336231,0.0,0.453148336231
 06/06  10:00:00,12.2154583136,2.15616179016,0.159200000209,0.0,4.9500482616,4.9500482616,0.453151707107,0.0,0.453151707107
 06/06  11:00:00,12.5337992258,2.15616179016,0.477540912438,0.0,4.9500482616,4.9500482616,0.453169945334,0.0,0.453169945334
 06/06  12:00:00,11.9433920494,2.15616179016,0.437139098425,0.0,4.9500482616,4.4000428992,0.453165982024,0.0,0.453165982024
 06/06  13:00:00,12.7945947455,2.15616179016,0.738336432138,0.0,4.9500482616,4.9500482616,0.453177467055,0.0,0.453177467055
 06/06  14:00:00,12.9207133114,2.15616179016,0.864454998075,0.0,4.9500482616,4.9500482616,0.453164001747,0.0,0.453164001747
 06/06  15:00:00,12.9918234243,2.15616179016,0.935565110952,0.0,4.9500482616,4.9500482616,0.453148147379,0.0,0.453148147379
 06/06  16:00:00,13.0626839496,2.15616179016,1.00642563626,0.0,4.9500482616,4.9500482616,0.886316200217,0.0,0.886316200217
 06/06  17:00:00,8.0185718892,2.15616179016,0.362356475029,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/06  18:00:00,6.1494903126,2.15616179016,0.143290985634,0.0,1.6500160872,2.2000214496,0.453127282209,0.0,0.453127282209
 06/06  19:00:00,6.10845252884,2.15616179016,0.10225320187,0.0,1.6500160872,2.2000214496,0.45310632522,0.0,0.45310632522
 06/06  20:00:00,7.3886161617,2.15616179016,0.0132555304635,0.0,1.1000107248,2.2000214496,0.453099182594,0.0,0.453099182594
 06/06  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453094825976,0.0,0.453094825976
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084966039,0.0,0.453084966039
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307831468,0.0,0.45307831468
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071529543,0.0,0.453071529543
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064756629,0.0,0.453064756629
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066631176,0.0,0.453066631176
 06/07  06:00:00,4.94089210744,2.15616179016,0.0347035052689,0.0,0.5500053624,2.2000214496,0.493940230333,0.0408479866878,0.453092243645
 06/07  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.123603425946,0.103603425946,0.02
 06/07  08:00:00,12.22632636,2.15616179016,0.170068046666,0.0,4.9500482616,4.9500482616,0.476208662728,0.0230818389192,0.453126823809
 06/07  09:00:00,12.6451469733,2.15616179016,0.588888659981,0.0,4.9500482616,4.9500482616,0.453144382467,0.0,0.453144382467
 06/07  10:00:00,12.9133388851,2.15616179016,0.857080571714,0.0,4.9500482616,4.9500482616,0.453151318975,0.0,0.453151318975
 06/07  11:00:00,13.066739713,2.15616179016,1.01048139965,0.0,4.9500482616,4.9500482616,0.886267796355,0.0,0.886267796355
 06/07  12:00:00,12.4175787472,2.15616179016,0.91132579619,0.0,4.9500482616,4.4000428992,0.453192201381,0.0,0.453192201381
 06/07  13:00:00,13.2313502575,2.15616179016,1.17509194409,0.0,4.9500482616,4.9500482616,0.453161099329,0.0,0.453161099329
 06/07  14:00:00,13.167080832,2.15616179016,1.11082251864,0.0,4.9500482616,4.9500482616,0.453148213038,0.0,0.453148213038
 06/07  15:00:00,13.0518701596,2.15616179016,0.995611846228,0.0,4.9500482616,4.9500482616,0.453131815577,0.0,0.453131815577
 06/07  16:00:00,13.081366249,2.15616179016,1.02510793562,0.0,4.9500482616,4.9500482616,0.453128319433,0.0,0.453128319433
 06/07  17:00:00,8.0932872406,2.15616179016,0.437071826433,0.0,2.750026812,2.750026812,0.453112365732,0.0,0.453112365732
 06/07  18:00:00,6.08965960998,2.15616179016,0.0834602830128,0.0,1.6500160872,2.2000214496,0.453111228058,0.0,0.453111228058
 06/07  19:00:00,6.034445543,2.15616179016,0.0282462160377,0.0,1.6500160872,2.2000214496,0.453100239271,0.0,0.453100239271
 06/07  20:00:00,7.37536063123,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453088106777,0.0,0.453088106777
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082136241,0.0,0.453082136241
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075356912,0.0,0.453075356912
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068521942,0.0,0.453068521942
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061641334,0.0,0.453061641334
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054757181,0.0,0.453054757181
 06/08  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  06:00:00,4.94728713026,2.15616179016,0.0410985280941,0.0,0.5500053624,2.2000214496,0.495350835922,0.0422615108296,0.453089325092
 06/08  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.573800556454,0.12068924984,0.453111306614
 06/08  08:00:00,12.1528172878,2.15616179016,0.0965589743873,0.0,4.9500482616,4.9500482616,0.456874224314,0.00372938497958,0.453144839334
 06/08  09:00:00,12.3761464918,2.15616179016,0.319888178455,0.0,4.9500482616,4.9500482616,0.453147429792,0.0,0.453147429792
 06/08  10:00:00,12.6837472072,2.15616179016,0.62748889379,0.0,4.9500482616,4.9500482616,0.453149309852,0.0,0.453149309852
 06/08  11:00:00,12.9239730915,2.15616179016,0.867714778144,0.0,4.9500482616,4.9500482616,0.453146608109,0.0,0.453146608109
 06/08  12:00:00,12.2743346661,2.15616179016,0.768081715092,0.0,4.9500482616,4.4000428992,0.453191076849,0.0,0.453191076849
