Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/08  13:00:00,12.9163581415,2.15616179016,0.860099828151,0.0,4.9500482616,4.9500482616,0.886341306122,0.0,0.886341306122
 06/08  14:00:00,12.9311157383,2.15616179016,0.874857424945,0.0,4.9500482616,4.9500482616,0.453114535228,0.0,0.453114535228
 06/08  15:00:00,13.0444532566,2.15616179016,0.988194943233,0.0,4.9500482616,4.9500482616,0.453106203232,0.0,0.453106203232
 06/08  16:00:00,13.0422736738,2.15616179016,0.986015360435,0.0,4.9500482616,4.9500482616,0.453154212872,0.0,0.453154212872
 06/08  17:00:00,7.93629721774,2.15616179016,0.280081803577,0.0,2.750026812,2.750026812,0.453126947576,0.0,0.453126947576
 06/08  18:00:00,6.02364262034,2.15616179016,0.0174432933757,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  19:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.453103939836,0.0,0.453103939836
 06/08  20:00:00,7.37536063123,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453094019766,0.0,0.453094019766
 06/08  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453073616642,0.0,0.453073616642
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530655927,0.0,0.4530655927
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077791405,0.0,0.453077791405
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088666956,0.0,0.453088666956
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080172968,0.0,0.453080172968
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081855698,0.0,0.453081855698
 06/09  06:00:00,4.94144368095,2.15616179016,0.0352550787813,0.0,0.5500053624,2.2000214496,0.501064620547,0.047975480813,0.453089139734
 06/09  07:00:00,6.01017092732,2.15616179016,0.00397160034855,0.0,1.6500160872,2.2000214496,0.124929905995,0.104929905995,0.02
 06/09  08:00:00,12.1670149356,2.15616179016,0.110756622268,0.0,4.9500482616,4.9500482616,0.47741454065,0.0242783464713,0.453136194179
 06/09  09:00:00,12.5441232888,2.15616179016,0.487864975416,0.0,4.9500482616,4.9500482616,0.453148754166,0.0,0.453148754166
 06/09  10:00:00,12.9193862085,2.15616179016,0.863127895138,0.0,4.9500482616,4.9500482616,0.453151559611,0.0,0.453151559611
 06/09  11:00:00,13.1302174723,2.15616179016,1.07395915897,0.0,4.9500482616,4.9500482616,0.886328174687,0.0,0.886328174687
 06/09  12:00:00,12.5607762888,2.15616179016,1.0545233378,0.0,4.9500482616,4.4000428992,0.453164438598,0.0,0.453164438598
 06/09  13:00:00,13.5156542855,2.15616179016,1.4593959721,0.0,4.9500482616,4.9500482616,0.453168436099,0.0,0.453168436099
 06/09  14:00:00,13.7606217802,2.15616179016,1.70436346681,0.0,4.9500482616,4.9500482616,0.453144743846,0.0,0.453144743846
 06/09  15:00:00,13.9711702663,2.15616179016,1.9149119529,0.0,4.9500482616,4.9500482616,0.453108311225,0.0,0.453108311225
 06/09  16:00:00,14.1095636422,2.15616179016,2.05330532886,0.0,4.9500482616,4.9500482616,0.45316531811,0.0,0.45316531811
 06/09  17:00:00,8.87432852483,2.15616179016,1.21811311066,0.0,2.750026812,2.750026812,0.453130264164,0.0,0.453130264164
 06/09  18:00:00,6.67182367825,2.15616179016,0.665624351288,0.0,1.6500160872,2.2000214496,0.453114205437,0.0,0.453114205437
 06/09  19:00:00,6.31391468205,2.15616179016,0.307715355087,0.0,1.6500160872,2.2000214496,0.453102647981,0.0,0.453102647981
 06/09  20:00:00,7.44630478554,2.15616179016,0.0709441543059,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/09  21:00:00,7.77324092523,2.15616179016,0.014046960664,0.0,1.1000107248,2.2000214496,0.453104683427,0.0,0.453104683427
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083295835,0.0,0.453083295835
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077629852,0.0,0.453077629852
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069281688,0.0,0.453069281688
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062192852,0.0,0.453062192852
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055099694,0.0,0.453055099694
 06/10  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  06:00:00,5.03961673162,2.15616179016,0.13342812945,0.0,0.5500053624,2.2000214496,0.49226400335,0.0391746422926,0.453089361057
 06/10  07:00:00,5.04460275504,2.15616179016,0.138414152869,0.0,0.5500053624,2.2000214496,0.477266941371,0.0241680855318,0.453098855839
 06/10  08:00:00,6.83434232356,2.15616179016,0.278137634197,0.0,1.6500160872,2.750026812,0.453106649826,0.0,0.453106649826
 06/10  09:00:00,7.10724484979,2.15616179016,0.551040160422,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  10:00:00,7.32936098962,2.15616179016,0.773156300254,0.0,1.6500160872,2.750026812,0.453112436444,0.0,0.453112436444
 06/10  11:00:00,7.48327618893,2.15616179016,0.927071499561,0.0,1.6500160872,2.750026812,0.453124350152,0.0,0.453124350152
 06/10  12:00:00,5.78678888853,2.15616179016,0.880600286363,0.0,0.8250080436,1.9250187684,0.453114341177,0.0,0.453114341177
 06/10  13:00:00,5.92677531882,2.15616179016,1.02058671665,0.0,0.8250080436,1.9250187684,0.453096332713,0.0,0.453096332713
 06/10  14:00:00,5.99686063071,2.15616179016,1.09067202854,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  15:00:00,6.22267999931,2.15616179016,1.31649139714,0.0,0.8250080436,1.9250187684,0.453100639431,0.0,0.453100639431
 06/10  16:00:00,6.20212251129,2.15616179016,1.29593390913,0.0,0.8250080436,1.9250187684,0.453101674783,0.0,0.453101674783
 06/10  17:00:00,5.07959845432,2.15616179016,0.998417895757,0.0,0.2750026812,1.6500160872,0.453093927074,0.0,0.453093927074
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088724846,0.0,0.453088724846
 06/10  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083456389,0.0,0.453083456389
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309138849,0.0,0.45309138849
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083393989,0.0,0.453083393989
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072679588,0.0,0.453072679588
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059772096,0.0,0.453059772096
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081674135,0.0,0.453081674135
 06/11  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084572763,0.0,0.453084572763
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083357071,0.0,0.453083357071
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082646807,0.0,0.453082646807
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085683461,0.0,0.453085683461
 06/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074550659,0.0,0.453074550659
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083570269,0.0,0.453083570269
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080603982,0.0,0.453080603982
 06/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307993419,0.0,0.45307993419
 06/11  17:00:00,2.13705179032,0.150953729562,0.0610792923591,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,2.19740367029,0.194083366579,0.0783015353112,0.0,0.2750026812,1.6500160872,0.453078682971,0.0,0.453078682971
 06/11  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086581845,0.0,0.453086581845
 06/11  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083231116,0.0,0.453083231116
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080147017,0.0,0.453080147017
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083239407,0.0,0.453083239407
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075159023,0.0,0.453075159023
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306787024,0.0,0.45306787024
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060574188,0.0,0.453060574188
 06/12  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  06:00:00,5.12790268098,2.15616179016,0.221714078818,0.0,0.5500053624,2.2000214496,0.478788781291,0.0257046238448,0.453084157447
 06/12  07:00:00,6.19655466048,2.15616179016,0.19035533351,0.0,1.6500160872,2.2000214496,0.478069194743,0.024953320847,0.453115873896
 06/12  08:00:00,13.0698580211,2.15616179016,1.01359970773,0.0,4.9500482616,4.9500482616,0.453148341193,0.0,0.453148341193
 06/12  09:00:00,13.4188408199,2.15616179016,1.36258250657,0.0,4.9500482616,4.9500482616,0.453146651896,0.0,0.453146651896
 06/12  10:00:00,13.5925213994,2.15616179016,1.536263086,0.0,4.9500482616,4.9500482616,0.453146747889,0.0,0.453146747889
 06/12  11:00:00,13.7022840499,2.15616179016,1.64602573652,0.0,4.9500482616,4.9500482616,0.453164754178,0.0,0.453164754178
 06/12  12:00:00,13.0036597853,2.15616179016,1.49740683432,0.0,4.9500482616,4.4000428992,0.453180325783,0.0,0.453180325783
 06/12  13:00:00,13.8130497586,2.15616179016,1.75679144523,0.0,4.9500482616,4.9500482616,0.453186427374,0.0,0.453186427374
 06/12  14:00:00,13.8863385083,2.15616179016,1.83008019492,0.0,4.9500482616,4.9500482616,0.453148570817,0.0,0.453148570817
 06/12  15:00:00,13.8956367541,2.15616179016,1.83937844077,0.0,4.9500482616,4.9500482616,0.453137586043,0.0,0.453137586043
 06/12  16:00:00,13.8382889816,2.15616179016,1.78203066823,0.0,4.9500482616,4.9500482616,0.453150369158,0.0,0.453150369158
 06/12  17:00:00,8.6218621971,2.15616179016,0.965646782933,0.0,2.750026812,2.750026812,0.453136071209,0.0,0.453136071209
 06/12  18:00:00,6.46971913825,2.15616179016,0.463519811286,0.0,1.6500160872,2.2000214496,0.453114409908,0.0,0.453114409908
 06/12  19:00:00,6.31168558756,2.15616179016,0.305486260592,0.0,1.6500160872,2.2000214496,0.453093272819,0.0,0.453093272819
 06/12  20:00:00,7.48714224209,2.15616179016,0.111781610854,0.0,1.1000107248,2.2000214496,0.453109619215,0.0,0.453109619215
 06/12  21:00:00,7.82492608927,2.15616179016,0.0657321246997,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308616007,0.0,0.45308616007
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078528194,0.0,0.453078528194
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071204985,0.0,0.453071204985
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063807833,0.0,0.453063807833
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  04:00:00,4.39419079747,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056406891,0.0,0.453056406891
 06/13  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061264864,0.0,0.453061264864
 06/13  06:00:00,5.06172903489,2.15616179016,0.155540432719,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.10870638829,0.655592000827,0.453114387459
 06/13  08:00:00,12.4456604978,2.15616179016,0.389402184461,0.0,4.9500482616,4.9500482616,0.453119372298,0.0,0.453119372298
 06/13  09:00:00,12.7534268478,2.15616179016,0.697168534434,0.0,4.9500482616,4.9500482616,0.453147335999,0.0,0.453147335999
 06/13  10:00:00,12.9426236984,2.15616179016,0.886365385071,0.0,4.9500482616,4.9500482616,0.453138980956,0.0,0.453138980956
 06/13  11:00:00,13.0781900489,2.15616179016,1.02193173553,0.0,4.9500482616,4.9500482616,0.45311038841,0.0,0.45311038841
 06/13  12:00:00,12.395522688,2.15616179016,0.889269737044,0.0,4.9500482616,4.4000428992,0.453177751658,0.0,0.453177751658
 06/13  13:00:00,13.2077021626,2.15616179016,1.15144384923,0.0,4.9500482616,4.9500482616,0.886348427701,0.0,0.886348427701
 06/13  14:00:00,13.2617797186,2.15616179016,1.20552140523,0.0,4.9500482616,4.9500482616,0.453109134508,0.0,0.453109134508
 06/13  15:00:00,13.3605351477,2.15616179016,1.30427683437,0.0,4.9500482616,4.9500482616,0.453099142326,0.0,0.453099142326
 06/13  16:00:00,13.3628984422,2.15616179016,1.30664012887,0.0,4.9500482616,4.9500482616,0.453135398021,0.0,0.453135398021
 06/13  17:00:00,8.16654804644,2.15616179016,0.510332632277,0.0,2.750026812,2.750026812,0.453092985602,0.0,0.453092985602
 06/13  18:00:00,6.16249542608,2.15616179016,0.156296099114,0.0,1.6500160872,2.2000214496,0.453082456029,0.0,0.453082456029
 06/13  19:00:00,6.07158683325,2.15616179016,0.0653875062854,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/13  20:00:00,7.37950285456,2.15616179016,0.00414222332989,0.0,1.1000107248,2.2000214496,0.453087988884,0.0,0.453087988884
 06/13  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453073753466,0.0,0.453073753466
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067052108,0.0,0.453067052108
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059653246,0.0,0.453059653246
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308750019,0.0,0.45308750019
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080028032,0.0,0.453080028032
 06/14  04:00:00,4.39419079747,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530788675,0.0,0.4530788675
 06/14  06:00:00,4.98977113626,2.15616179016,0.0835825340892,0.0,0.5500053624,2.2000214496,0.453084317303,0.0,0.453084317303
 06/14  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.478901484831,0.458901484831,0.02
 06/14  08:00:00,12.5386446609,2.15616179016,0.482386347547,0.0,4.9500482616,4.9500482616,0.453127075708,0.0,0.453127075708
 06/14  09:00:00,12.9614733133,2.15616179016,0.905214999896,0.0,4.9500482616,4.9500482616,0.453141976762,0.0,0.453141976762
 06/14  10:00:00,13.1037588212,2.15616179016,1.04750050779,0.0,4.9500482616,4.9500482616,0.886262467421,0.0,0.886262467421
 06/14  11:00:00,13.1760552719,2.15616179016,1.11979695855,0.0,4.9500482616,4.9500482616,0.453160249938,0.0,0.453160249938
 06/14  12:00:00,12.4053558984,2.15616179016,0.899102947458,0.0,4.9500482616,4.4000428992,0.453182095769,0.0,0.453182095769
 06/14  13:00:00,13.1941556027,2.15616179016,1.13789728929,0.0,4.9500482616,4.9500482616,0.453184958369,0.0,0.453184958369
 06/14  14:00:00,13.2237147973,2.15616179016,1.16745648395,0.0,4.9500482616,4.9500482616,0.453128498153,0.0,0.453128498153
 06/14  15:00:00,13.2355315224,2.15616179016,1.17927320902,0.0,4.9500482616,4.9500482616,0.453119902583,0.0,0.453119902583
 06/14  16:00:00,13.2046117692,2.15616179016,1.1483534558,0.0,4.9500482616,4.9500482616,0.453140209761,0.0,0.453140209761
 06/14  17:00:00,8.02112907523,2.15616179016,0.36491366106,0.0,2.750026812,2.750026812,0.453120993223,0.0,0.453120993223
 06/14  18:00:00,6.04006683578,2.15616179016,0.0338675088112,0.0,1.6500160872,2.2000214496,0.453115908321,0.0,0.453115908321
 06/14  19:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.453081837308,0.0,0.453081837308
 06/14  20:00:00,7.37536063123,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.45309022941,0.0,0.45309022941
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083524185,0.0,0.453083524185
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076026711,0.0,0.453076026711
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068473478,0.0,0.453068473478
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060874183,0.0,0.453060874183
 06/15  04:00:00,4.39419079747,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088593168,0.0,0.453088593168
 06/15  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  06:00:00,4.97559671065,2.15616179016,0.0694081084869,0.0,0.5500053624,2.2000214496,0.453086538796,0.0,0.453086538796
 06/15  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.26090298452,0.807797800348,0.453105184171
 06/15  08:00:00,12.16204266,2.15616179016,0.105784346616,0.0,4.9500482616,4.9500482616,0.485398745659,0.0322724081393,0.45312633752
 06/15  09:00:00,12.3500684189,2.15616179016,0.293810105525,0.0,4.9500482616,4.9500482616,0.453104757367,0.0,0.453104757367
 06/15  10:00:00,12.5256420944,2.15616179016,0.469383781007,0.0,4.9500482616,4.9500482616,0.45311691179,0.0,0.45311691179
 06/15  11:00:00,12.6339767526,2.15616179016,0.577718439205,0.0,4.9500482616,4.9500482616,0.453157642067,0.0,0.453157642067
 06/15  12:00:00,11.9826322045,2.15616179016,0.476379253517,0.0,4.9500482616,4.4000428992,0.453165602665,0.0,0.453165602665
 06/15  13:00:00,12.9768236895,2.15616179016,0.920565376141,0.0,4.9500482616,4.9500482616,0.453172286314,0.0,0.453172286314
 06/15  14:00:00,13.1851645815,2.15616179016,1.12890626813,0.0,4.9500482616,4.9500482616,0.453152481087,0.0,0.453152481087
 06/15  15:00:00,13.4368505801,2.15616179016,1.38059226678,0.0,4.9500482616,4.9500482616,0.453134339323,0.0,0.453134339323
 06/15  16:00:00,13.5163496029,2.15616179016,1.46009128952,0.0,4.9500482616,4.9500482616,0.886241158946,0.0,0.886241158946
 06/15  17:00:00,8.2330013046,2.15616179016,0.576785890429,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/15  18:00:00,6.10572903194,2.15616179016,0.0995297049696,0.0,1.6500160872,2.2000214496,0.453123402504,0.0,0.453123402504
 06/15  19:00:00,6.01106805391,2.15616179016,0.00486872693895,0.0,1.6500160872,2.2000214496,0.453096665943,0.0,0.453096665943
 06/15  20:00:00,7.37536063123,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453110390468,0.0,0.453110390468
 06/15  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453061069862,0.0,0.453061069862
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085978833,0.0,0.453085978833
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078385858,0.0,0.453078385858
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070688043,0.0,0.453070688043
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.39419079747,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062991399,0.0,0.453062991399
 06/16  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065570689,0.0,0.453065570689
 06/16  06:00:00,4.97839757936,2.15616179016,0.0722089771979,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.17814743667,0.72506634136,0.453081095307
 06/16  08:00:00,12.3074183293,2.15616179016,0.251160015972,0.0,4.9500482616,4.9500482616,0.453102828947,0.0,0.453102828947
 06/16  09:00:00,12.6966584788,2.15616179016,0.640400165402,0.0,4.9500482616,4.9500482616,0.453137718494,0.0,0.453137718494
 06/16  10:00:00,12.9664565531,2.15616179016,0.910198239759,0.0,4.9500482616,4.9500482616,0.453148613029,0.0,0.453148613029
 06/16  11:00:00,13.1081875161,2.15616179016,1.05192920269,0.0,4.9500482616,4.9500482616,0.45314691079,0.0,0.45314691079
 06/16  12:00:00,12.2536046905,2.15616179016,0.747351739495,0.0,4.9500482616,4.4000428992,0.886289674722,0.0,0.886289674722
 06/16  13:00:00,12.8984850744,2.15616179016,0.842226760991,0.0,4.9500482616,4.9500482616,0.453187460521,0.0,0.453187460521
 06/16  14:00:00,12.983986816,2.15616179016,0.927728502639,0.0,4.9500482616,4.9500482616,0.453138136872,0.0,0.453138136872
 06/16  15:00:00,13.1509064273,2.15616179016,1.09464811392,0.0,4.9500482616,4.9500482616,0.453127878066,0.0,0.453127878066
 06/16  16:00:00,13.1659682481,2.15616179016,1.10970993476,0.0,4.9500482616,4.9500482616,0.453161328003,0.0,0.453161328003
 06/16  17:00:00,7.90237675256,2.15616179016,0.246161338393,0.0,2.750026812,2.750026812,0.45311746909,0.0,0.45311746909
 06/16  18:00:00,6.00845175065,2.15616179016,0.00225242368461,0.0,1.6500160872,2.2000214496,0.477836797807,0.0247310228361,0.453105774971
 06/16  19:00:00,6.01651061093,2.15616179016,0.0103112839612,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  20:00:00,7.37536063123,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453110259356,0.0,0.453110259356
 06/16  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453095114937,0.0,0.453095114937
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087960239,0.0,0.453087960239
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080289925,0.0,0.453080289925
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072517772,0.0,0.453072517772
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064716293,0.0,0.453064716293
 06/17  04:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059844984,0.0,0.453059844984
 06/17  06:00:00,4.97817884397,2.15616179016,0.0719902418051,0.0,0.5500053624,2.2000214496,0.45306693758,0.0,0.45306693758
 06/17  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,0.107703718411,0.0877037184106,0.02
 06/17  08:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.45309522376,0.0,0.45309522376
 06/17  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453120589882,0.0,0.453120589882
 06/17  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.4531035187,0.0,0.4531035187
 06/17  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453100894501,0.0,0.453100894501
 06/17  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.485331751864,0.0322223553237,0.453109396541
 06/17  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  14:00:00,4.91327104103,2.15616179016,0.00708243886408,0.0,0.8250080436,1.9250187684,0.453101797981,0.0,0.453101797981
 06/17  15:00:00,5.01682623502,2.15616179016,0.110637632857,0.0,0.8250080436,1.9250187684,0.453102354453,0.0,0.453102354453
 06/17  16:00:00,5.05312214513,2.15616179016,0.146933542962,0.0,0.8250080436,1.9250187684,0.453100892957,0.0,0.453100892957
 06/17  17:00:00,4.19507799833,2.15616179016,0.113897439765,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080098003,0.0,0.453080098003
 06/17  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083396532,0.0,0.453083396532
 06/17  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091587718,0.0,0.453091587718
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069342099,0.0,0.453069342099
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061542932,0.0,0.453061542932
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084286787,0.0,0.453084286787
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070976893,0.0,0.453070976893
 06/18  04:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057624897,0.0,0.453057624897
 06/18  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055242303,0.0,0.453055242303
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077870915,0.0,0.453077870915
 06/18  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081958195,0.0,0.453081958195
 06/18  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530905819,0.0,0.4530905819
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087948149,0.0,0.453087948149
 06/18  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079703755,0.0,0.453079703755
 06/18  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086566715,0.0,0.453086566715
 06/18  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071213253,0.0,0.453071213253
 06/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082832064,0.0,0.453082832064
 06/18  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080975015,0.0,0.453080975015
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081115936,0.0,0.453081115936
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063485279,0.0,0.453063485279
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085713039,0.0,0.453085713039
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078346841,0.0,0.453078346841
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070367094,0.0,0.453070367094
 06/19  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072578534,0.0,0.453072578534
 06/19  06:00:00,4.98109127785,2.15616179016,0.0749026756797,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.5057068399,0.0526224430037,0.453084396897
 06/19  08:00:00,12.621495831,2.15616179016,0.565237517585,0.0,4.9500482616,4.9500482616,0.453137742204,0.0,0.453137742204
 06/19  09:00:00,13.3278481694,2.15616179016,1.27158985603,0.0,4.9500482616,4.9500482616,0.453151569927,0.0,0.453151569927
 06/19  10:00:00,13.8723616096,2.15616179016,1.81610329624,0.0,4.9500482616,4.9500482616,0.453157243149,0.0,0.453157243149
 06/19  11:00:00,14.2093081715,2.15616179016,2.15304985813,0.0,4.9500482616,4.9500482616,0.453170183413,0.0,0.453170183413
 06/19  12:00:00,13.6545097536,2.15616179016,2.14825680266,0.0,4.9500482616,4.4000428992,0.8863229724,0.0,0.8863229724
 06/19  13:00:00,14.6797260823,2.15616179016,2.62346776893,0.0,4.9500482616,4.9500482616,0.453146513391,0.0,0.453146513391
 06/19  14:00:00,14.855389313,2.15616179016,2.79913099961,0.0,4.9500482616,4.9500482616,0.453131729361,0.0,0.453131729361
 06/19  15:00:00,15.133101275,2.15616179016,3.07684296163,0.0,4.9500482616,4.9500482616,0.453118948526,0.0,0.453118948526
 06/19  16:00:00,15.3634274882,2.15616179016,3.30716917485,0.0,4.9500482616,4.9500482616,0.453151673886,0.0,0.453151673886
 06/19  17:00:00,9.7918150551,2.15616179016,2.13559964094,0.0,2.750026812,2.750026812,0.453121080275,0.0,0.453121080275
 06/19  18:00:00,7.18152949307,2.15616179016,1.17533016611,0.0,1.6500160872,2.2000214496,0.453119500139,0.0,0.453119500139
 06/19  19:00:00,6.70447423668,2.15616179016,0.698274909717,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/19  20:00:00,7.34139046094,2.15616179016,0.349863163043,0.0,1.1000107248,2.2000214496,0.453023723808,0.0,0.453023723808
 06/19  21:00:00,7.99565128004,2.15616179016,0.236457315475,0.0,1.1000107248,2.2000214496,0.453082692957,0.0,0.453082692957
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075291072,0.0,0.453075291072
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067306761,0.0,0.453067306761
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059221311,0.0,0.453059221311
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086406392,0.0,0.453086406392
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084560806,0.0,0.453084560806
 06/20  06:00:00,5.30269731689,2.15616179016,0.396508714725,0.0,0.5500053624,2.2000214496,0.45309067418,0.0,0.45309067418
 06/20  07:00:00,6.06973886951,2.15616179016,0.0635395425391,0.0,1.6500160872,2.2000214496,0.453097217075,0.0,0.453097217075
 06/20  08:00:00,13.1848768106,2.15616179016,1.12861849719,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/20  09:00:00,13.590249357,2.15616179016,1.53399104359,0.0,4.9500482616,4.9500482616,0.453141389257,0.0,0.453141389257
 06/20  10:00:00,13.991140069,2.15616179016,1.93488175563,0.0,4.9500482616,4.9500482616,0.88630196322,0.0,0.88630196322
 06/20  11:00:00,14.4319539739,2.15616179016,2.37569566051,0.0,4.9500482616,4.9500482616,0.45316743193,0.0,0.45316743193
 06/20  12:00:00,13.926699155,2.15616179016,2.420446204,0.0,4.9500482616,4.4000428992,0.453168436536,0.0,0.453168436536
 06/20  13:00:00,15.1339301025,2.15616179016,3.0776717891,0.0,4.9500482616,4.9500482616,0.45316645585,0.0,0.45316645585
 06/20  14:00:00,15.1452881211,2.15616179016,3.08902980775,0.0,4.9500482616,4.9500482616,0.453146162141,0.0,0.453146162141
 06/20  15:00:00,14.7957421961,2.15616179016,2.73948388277,0.0,4.9500482616,4.9500482616,0.453140907207,0.0,0.453140907207
 06/20  16:00:00,14.8260051272,2.15616179016,2.76974681379,0.0,4.9500482616,4.9500482616,0.453156091018,0.0,0.453156091018
 06/20  17:00:00,9.68460956833,2.15616179016,2.02839415416,0.0,2.750026812,2.750026812,0.453091975315,0.0,0.453091975315
 06/20  18:00:00,7.71366015878,2.15616179016,1.70746083181,0.0,1.6500160872,2.2000214496,0.453085022798,0.0,0.453085022798
 06/20  19:00:00,7.57905248726,2.15616179016,1.5728531603,0.0,1.6500160872,2.2000214496,0.453093091758,0.0,0.453093091758
 06/20  20:00:00,8.21466864401,2.15616179016,1.22314134611,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/20  21:00:00,8.66069244036,2.15616179016,0.90149847579,0.0,1.1000107248,2.2000214496,0.453092073414,0.0,0.453092073414
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085045508,0.0,0.453085045508
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076977664,0.0,0.453076977664
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068830025,0.0,0.453068830025
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060646819,0.0,0.453060646819
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087713192,0.0,0.453087713192
 06/21  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  06:00:00,5.58071952422,2.15616179016,0.67453092205,0.0,0.5500053624,2.2000214496,0.453079115295,0.0,0.453079115295
 06/21  07:00:00,6.33629210178,2.15616179016,0.330092774808,0.0,1.6500160872,2.2000214496,0.453111791396,0.0,0.453111791396
 06/21  08:00:00,13.6624716864,2.15616179016,1.60621337306,0.0,4.9500482616,4.9500482616,0.453138860837,0.0,0.453138860837
 06/21  09:00:00,13.9512308475,2.15616179016,1.8949725341,0.0,4.9500482616,4.9500482616,0.453116194256,0.0,0.453116194256
 06/21  10:00:00,14.1839076623,2.15616179016,2.1276493489,0.0,4.9500482616,4.9500482616,0.453125766676,0.0,0.453125766676
 06/21  11:00:00,14.2032534403,2.15616179016,2.14699512689,0.0,4.9500482616,4.9500482616,0.453167783693,0.0,0.453167783693
 06/21  12:00:00,13.5428583146,2.15616179016,2.03660536361,0.0,4.9500482616,4.4000428992,0.453179610578,0.0,0.453179610578
 06/21  13:00:00,14.6663798467,2.15616179016,2.61012153331,0.0,4.9500482616,4.9500482616,0.453179519244,0.0,0.453179519244
 06/21  14:00:00,14.9094695724,2.15616179016,2.85321125902,0.0,4.9500482616,4.9500482616,0.453136891128,0.0,0.453136891128
 06/21  15:00:00,15.062272842,2.15616179016,3.00601452861,0.0,4.9500482616,4.9500482616,0.453120329082,0.0,0.453120329082
 06/21  16:00:00,15.1461004852,2.15616179016,3.08984217181,0.0,4.9500482616,4.9500482616,0.453129666927,0.0,0.453129666927
 06/21  17:00:00,9.98087158637,2.15616179016,2.3246561722,0.0,2.750026812,2.750026812,0.45312410697,0.0,0.45312410697
 06/21  18:00:00,7.72103826684,2.15616179016,1.71483893987,0.0,1.6500160872,2.2000214496,0.453117626723,0.0,0.453117626723
 06/21  19:00:00,7.36134448503,2.15616179016,1.35514515806,0.0,1.6500160872,2.2000214496,0.453099248974,0.0,0.453099248974
 06/21  20:00:00,7.86447349373,2.15616179016,0.872946195834,0.0,1.1000107248,2.2000214496,0.453114093193,0.0,0.453114093193
 06/21  21:00:00,8.30080878345,2.15616179016,0.541614818884,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090328917,0.0,0.453090328917
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080460837,0.0,0.453080460837
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072220091,0.0,0.453072220091
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063946572,0.0,0.453063946572
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305566449,0.0,0.45305566449
 06/22  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061057834,0.0,0.453061057834
 06/22  06:00:00,5.36053199349,2.15616179016,0.454343391319,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  07:00:00,6.09483351837,2.15616179016,0.0886341913989,0.0,1.6500160872,2.2000214496,0.453112419743,0.0,0.453112419743
 06/22  08:00:00,13.1968331862,2.15616179016,1.14057487281,0.0,4.9500482616,4.9500482616,0.453131522148,0.0,0.453131522148
 06/22  09:00:00,13.5682396899,2.15616179016,1.51198137656,0.0,4.9500482616,4.9500482616,0.453155196275,0.0,0.453155196275
 06/22  10:00:00,14.0276218146,2.15616179016,1.9713635012,0.0,4.9500482616,4.9500482616,0.453144308805,0.0,0.453144308805
 06/22  11:00:00,14.2942689311,2.15616179016,2.23801061768,0.0,4.9500482616,4.9500482616,0.453115462343,0.0,0.453115462343
 06/22  12:00:00,13.6456040199,2.15616179016,2.13935106894,0.0,4.9500482616,4.4000428992,0.453184097972,0.0,0.453184097972
 06/22  13:00:00,14.6834635105,2.15616179016,2.62720519709,0.0,4.9500482616,4.9500482616,0.453186032105,0.0,0.453186032105
 06/22  14:00:00,14.9786431863,2.15616179016,2.9223848729,0.0,4.9500482616,4.9500482616,0.453170157826,0.0,0.453170157826
 06/22  15:00:00,15.2085176512,2.15616179016,3.15225933784,0.0,4.9500482616,4.9500482616,0.453138710082,0.0,0.453138710082
 06/22  16:00:00,15.3218259147,2.15616179016,3.26556760137,0.0,4.9500482616,4.9500482616,0.886274563318,0.0,0.886274563318
 06/22  17:00:00,9.96951029117,2.15616179016,2.313294877,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/22  18:00:00,7.65002758177,2.15616179016,1.6438282548,0.0,1.6500160872,2.2000214496,0.453121028144,0.0,0.453121028144
 06/22  19:00:00,7.17641096742,2.15616179016,1.17021164045,0.0,1.6500160872,2.2000214496,0.453102371594,0.0,0.453102371594
 06/22  20:00:00,7.59123854239,2.15616179016,0.599711244495,0.0,1.1000107248,2.2000214496,0.453110721257,0.0,0.453110721257
 06/22  21:00:00,7.98929921722,2.15616179016,0.23010525265,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089929452,0.0,0.453089929452
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307724501,0.0,0.45307724501
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068962381,0.0,0.453068962381
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060582235,0.0,0.453060582235
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087439524,0.0,0.453087439524
 06/23  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091053242,0.0,0.453091053242
 06/23  06:00:00,5.35930817337,2.15616179016,0.453119571199,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  07:00:00,6.06242947821,2.15616179016,0.0562301512418,0.0,1.6500160872,2.2000214496,0.45309326327,0.0,0.45309326327
 06/23  08:00:00,13.0372904422,2.15616179016,0.98103212885,0.0,4.9500482616,4.9500482616,0.453144253618,0.0,0.453144253618
 06/23  09:00:00,13.3924996133,2.15616179016,1.33624129989,0.0,4.9500482616,4.9500482616,0.45314508371,0.0,0.45314508371
 06/23  10:00:00,13.6850322144,2.15616179016,1.62877390101,0.0,4.9500482616,4.9500482616,0.453153768796,0.0,0.453153768796
 06/23  11:00:00,13.9501572723,2.15616179016,1.89389895891,0.0,4.9500482616,4.9500482616,0.453163173752,0.0,0.453163173752
 06/23  12:00:00,13.3640593443,2.15616179016,1.85780639334,0.0,4.9500482616,4.4000428992,0.453179556537,0.0,0.453179556537
 06/23  13:00:00,14.4444124788,2.15616179016,2.38815416541,0.0,4.9500482616,4.9500482616,0.886367157887,0.0,0.886367157887
 06/23  14:00:00,14.4942838967,2.15616179016,2.43802558329,0.0,4.9500482616,4.9500482616,0.453094878349,0.0,0.453094878349
 06/23  15:00:00,14.4399615867,2.15616179016,2.3837032733,0.0,4.9500482616,4.9500482616,0.45313581635,0.0,0.45313581635
 06/23  16:00:00,14.3224011412,2.15616179016,2.26614282785,0.0,4.9500482616,4.9500482616,0.453142255088,0.0,0.453142255088
 06/23  17:00:00,8.98300067966,2.15616179016,1.32678526549,0.0,2.750026812,2.750026812,0.453115760357,0.0,0.453115760357
 06/23  18:00:00,6.87789509244,2.15616179016,0.871695765471,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/23  19:00:00,6.64245938834,2.15616179016,0.636260061378,0.0,1.6500160872,2.2000214496,0.453113385329,0.0,0.453113385329
 06/23  20:00:00,7.34794298624,2.15616179016,0.356415688336,0.0,1.1000107248,2.2000214496,0.45309944588,0.0,0.45309944588
 06/23  21:00:00,7.99719031368,2.15616179016,0.237996349118,0.0,1.1000107248,2.2000214496,0.453076254608,0.0,0.453076254608
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066785921,0.0,0.453066785921
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305841337,0.0,0.45305841337
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085180367,0.0,0.453085180367
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076744684,0.0,0.453076744684
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076475395,0.0,0.453076475395
 06/24  06:00:00,5.25186397917,2.15616179016,0.345675377,0.0,0.5500053624,2.2000214496,0.468021060378,0.0149400645448,0.453080995833
 06/24  07:00:00,4.95901611757,2.15616179016,0.0528275154009,0.0,0.5500053624,2.2000214496,0.0309708485793,0.0109708485793,0.02
 06/24  08:00:00,7.03962180736,2.15616179016,0.483417117992,0.0,1.6500160872,2.750026812,0.453110113146,0.0,0.453110113146
 06/24  09:00:00,7.71490558162,2.15616179016,1.15870089225,0.0,1.6500160872,2.750026812,0.453121652672,0.0,0.453121652672
 06/24  10:00:00,8.31451957755,2.15616179016,1.75831488818,0.0,1.6500160872,2.750026812,0.453097978563,0.0,0.453097978563
 06/24  11:00:00,8.80457710527,2.15616179016,2.2483724159,0.0,1.6500160872,2.750026812,0.45311102989,0.0,0.45311102989
 06/24  12:00:00,7.16130044366,2.15616179016,2.2551118415,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  13:00:00,6.09166011535,2.15616179016,1.18547151318,0.0,0.8250080436,1.9250187684,0.45311271787,0.0,0.45311271787
 06/24  14:00:00,5.42474366372,2.15616179016,0.518555061553,0.0,0.8250080436,1.9250187684,0.453103054753,0.0,0.453103054753
 06/24  15:00:00,5.70337619335,2.15616179016,0.797187591188,0.0,0.8250080436,1.9250187684,0.453098126166,0.0,0.453098126166
 06/24  16:00:00,6.50214635566,2.15616179016,1.59595775349,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  17:00:00,5.92247137369,2.15616179016,1.84129081512,0.0,0.2750026812,1.6500160872,0.453092182347,0.0,0.453092182347
 06/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083133012,0.0,0.453083133012
 06/24  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078954561,0.0,0.453078954561
 06/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068317275,0.0,0.453068317275
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060854143,0.0,0.453060854143
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087606011,0.0,0.453087606011
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073364516,0.0,0.453073364516
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059495512,0.0,0.453059495512
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088393918,0.0,0.453088393918
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078374364,0.0,0.453078374364
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308237367,0.0,0.45308237367
 06/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530860314,0.0,0.4530860314
 06/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307667311,0.0,0.45307667311
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076429925,0.0,0.453076429925
 06/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080886886,0.0,0.453080886886
 06/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080737227,0.0,0.453080737227
 06/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053543857,0.0,0.453053543857
 06/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087847903,0.0,0.453087847903
 06/25  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079127948,0.0,0.453079127948
 06/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076121102,0.0,0.453076121102
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307792477,0.0,0.45307792477
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066732684,0.0,0.453066732684
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058107074,0.0,0.453058107074
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530846797,0.0,0.4530846797
 06/26  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  06:00:00,6.03593135367,2.15616179016,1.1297427515,0.0,0.5500053624,2.2000214496,0.453092918071,0.0,0.453092918071
 06/26  07:00:00,6.6787192321,2.15616179016,0.672519905132,0.0,1.6500160872,2.2000214496,0.453087864993,0.0,0.453087864993
 06/26  08:00:00,14.1681544893,2.15616179016,2.11189617591,0.0,4.9500482616,4.9500482616,0.453121287972,0.0,0.453121287972
 06/26  09:00:00,14.6646983378,2.15616179016,2.60844002442,0.0,4.9500482616,4.9500482616,0.453147107711,0.0,0.453147107711
 06/26  10:00:00,14.9532084328,2.15616179016,2.89695011944,0.0,4.9500482616,4.9500482616,0.453128933236,0.0,0.453128933236
 06/26  11:00:00,15.2224535983,2.15616179016,3.16619528492,0.0,4.9500482616,4.9500482616,0.4531640669,0.0,0.4531640669
 06/26  12:00:00,14.52271578,2.15616179016,3.01646282903,0.0,4.9500482616,4.4000428992,0.453188887755,0.0,0.453188887755
 06/26  13:00:00,15.3272261052,2.15616179016,3.27096779182,0.0,4.9500482616,4.9500482616,0.453163991254,0.0,0.453163991254
 06/26  14:00:00,15.4455499383,2.15616179016,3.38929162491,0.0,4.9500482616,4.9500482616,0.453138428306,0.0,0.453138428306
 06/26  15:00:00,15.6161461915,2.15616179016,3.55988787814,0.0,4.9500482616,4.9500482616,0.453114345879,0.0,0.453114345879
 06/26  16:00:00,15.4309066518,2.15616179016,3.37464833842,0.0,4.9500482616,4.9500482616,0.453142136949,0.0,0.453142136949
 06/26  17:00:00,9.80527143649,2.15616179016,2.14905602232,0.0,2.750026812,2.750026812,0.453142621534,0.0,0.453142621534
