Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/26  18:00:00,7.53602875307,2.15616179016,1.5298294261,0.0,1.6500160872,2.2000214496,0.453112547579,0.0,0.453112547579
 06/26  19:00:00,7.21217158319,2.15616179016,1.20597225622,0.0,1.6500160872,2.2000214496,0.453108100735,0.0,0.453108100735
 06/26  20:00:00,7.86122741045,2.15616179016,0.869700112549,0.0,1.1000107248,2.2000214496,0.453092213258,0.0,0.453092213258
 06/26  21:00:00,8.50394224726,2.15616179016,0.744748282694,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056319385,0.0,0.453056319385
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081263364,0.0,0.453081263364
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072606184,0.0,0.453072606184
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063877706,0.0,0.453063877706
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055140447,0.0,0.453055140447
 06/27  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058057947,0.0,0.453058057947
 06/27  06:00:00,5.659073662,2.15616179016,0.752885059834,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/27  07:00:00,6.15022566144,2.15616179016,0.14402633447,0.0,1.6500160872,2.2000214496,0.453083724621,0.0,0.453083724621
 06/27  08:00:00,13.344287627,2.15616179016,1.28802931365,0.0,4.9500482616,4.9500482616,0.453106550787,0.0,0.453106550787
 06/27  09:00:00,13.6298454125,2.15616179016,1.5735870991,0.0,4.9500482616,4.9500482616,0.453136316988,0.0,0.453136316988
 06/27  10:00:00,13.7622322034,2.15616179016,1.70597389004,0.0,4.9500482616,4.9500482616,0.453111972077,0.0,0.453111972077
 06/27  11:00:00,13.607490966,2.15616179016,1.55123265267,0.0,4.9500482616,4.9500482616,0.453140224686,0.0,0.453140224686
 06/27  12:00:00,12.580537177,2.15616179016,1.07428422604,0.0,4.9500482616,4.4000428992,0.453133676191,0.0,0.453133676191
 06/27  13:00:00,13.2255644292,2.15616179016,1.16930611582,0.0,4.9500482616,4.9500482616,0.886311071583,0.0,0.886311071583
 06/27  14:00:00,13.2561499038,2.15616179016,1.19989159045,0.0,4.9500482616,4.9500482616,0.453127275649,0.0,0.453127275649
 06/27  15:00:00,13.2562551297,2.15616179016,1.19999681633,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  16:00:00,13.2133014824,2.15616179016,1.15704316898,0.0,4.9500482616,4.9500482616,0.886263338326,0.0,0.886263338326
 06/27  17:00:00,8.19068881632,2.15616179016,0.534473402153,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/27  18:00:00,6.19601535959,2.15616179016,0.189816032625,0.0,1.6500160872,2.2000214496,0.453103548539,0.0,0.453103548539
 06/27  19:00:00,6.03739725054,2.15616179016,0.0311979235774,0.0,1.6500160872,2.2000214496,0.45310469703,0.0,0.45310469703
 06/27  20:00:00,6.9915272979,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453084628421,0.0,0.453084628421
 06/27  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309116369,0.0,0.45309116369
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080659045,0.0,0.453080659045
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071930229,0.0,0.453071930229
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063105702,0.0,0.453063105702
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054280026,0.0,0.453054280026
 06/28  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092447049,0.0,0.453092447049
 06/28  06:00:00,4.94697685377,2.15616179016,0.0407882516053,0.0,0.5500053624,2.2000214496,0.0621826297484,0.0421826297484,0.02
 06/28  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.521343282419,0.0682494487086,0.453093833711
 06/28  08:00:00,12.4025671714,2.15616179016,0.346308858053,0.0,4.9500482616,4.9500482616,0.471859908655,0.0187170527356,0.45314285592
 06/28  09:00:00,12.8990546074,2.15616179016,0.842796294067,0.0,4.9500482616,4.9500482616,0.453142633886,0.0,0.453142633886
 06/28  10:00:00,13.1117124015,2.15616179016,1.0554540881,0.0,4.9500482616,4.9500482616,0.453145997234,0.0,0.453145997234
 06/28  11:00:00,13.2265561353,2.15616179016,1.17029782189,0.0,4.9500482616,4.9500482616,0.453110158042,0.0,0.453110158042
 06/28  12:00:00,12.5182617756,2.15616179016,1.01200882461,0.0,4.9500482616,4.4000428992,0.453166902622,0.0,0.453166902622
 06/28  13:00:00,13.4150961964,2.15616179016,1.35883788302,0.0,4.9500482616,4.9500482616,0.886351443879,0.0,0.886351443879
 06/28  14:00:00,13.6001994188,2.15616179016,1.54394110543,0.0,4.9500482616,4.9500482616,0.453130148855,0.0,0.453130148855
 06/28  15:00:00,13.8470353164,2.15616179016,1.79077700302,0.0,4.9500482616,4.9500482616,0.453112937409,0.0,0.453112937409
 06/28  16:00:00,14.1178663062,2.15616179016,2.06160799282,0.0,4.9500482616,4.9500482616,0.453148321293,0.0,0.453148321293
 06/28  17:00:00,9.06659735729,2.15616179016,1.41038194312,0.0,2.750026812,2.750026812,0.453123294518,0.0,0.453123294518
 06/28  18:00:00,7.09002267075,2.15616179016,1.08382334379,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/28  19:00:00,6.99565127328,2.15616179016,0.989451946311,0.0,1.6500160872,2.2000214496,0.453106732761,0.0,0.453106732761
 06/28  20:00:00,7.49112442616,2.15616179016,0.499597128259,0.0,1.1000107248,2.2000214496,0.453104427279,0.0,0.453104427279
 06/28  21:00:00,7.88866056911,2.15616179016,0.129466604546,0.0,1.1000107248,2.2000214496,0.453086535267,0.0,0.453086535267
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074736412,0.0,0.453074736412
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064631868,0.0,0.453064631868
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055706202,0.0,0.453055706202
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308200481,0.0,0.45308200481
 06/29  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083024741,0.0,0.453083024741
 06/29  06:00:00,5.04820027753,2.15616179016,0.142011675365,0.0,0.5500053624,2.2000214496,0.0543509401716,0.0343509401716,0.02
 06/29  07:00:00,6.02546587882,2.15616179016,0.0192665518514,0.0,1.6500160872,2.2000214496,0.474457047814,0.0213651584307,0.453091889383
 06/29  08:00:00,12.9833679553,2.15616179016,0.927109641916,0.0,4.9500482616,4.9500482616,0.453132663468,0.0,0.453132663468
 06/29  09:00:00,13.5407176558,2.15616179016,1.48445934248,0.0,4.9500482616,4.9500482616,0.453147516226,0.0,0.453147516226
 06/29  10:00:00,13.9394168753,2.15616179016,1.88315856191,0.0,4.9500482616,4.9500482616,0.453145959433,0.0,0.453145959433
 06/29  11:00:00,14.2755703711,2.15616179016,2.21931205778,0.0,4.9500482616,4.9500482616,0.453159426187,0.0,0.453159426187
 06/29  12:00:00,13.6383017399,2.15616179016,2.13204878898,0.0,4.9500482616,4.4000428992,0.886296848337,0.0,0.886296848337
 06/29  13:00:00,14.5234273216,2.15616179016,2.46716900828,0.0,4.9500482616,4.9500482616,0.453153540505,0.0,0.453153540505
 06/29  14:00:00,14.5216087718,2.15616179016,2.46535045843,0.0,4.9500482616,4.9500482616,0.453128607628,0.0,0.453128607628
 06/29  15:00:00,14.4253108168,2.15616179016,2.36905250347,0.0,4.9500482616,4.9500482616,0.453137080341,0.0,0.453137080341
 06/29  16:00:00,14.8065565744,2.15616179016,2.75029826105,0.0,4.9500482616,4.9500482616,0.453110044664,0.0,0.453110044664
 06/29  17:00:00,9.68906362007,2.15616179016,2.0328482059,0.0,2.750026812,2.750026812,0.4531301973,0.0,0.4531301973
 06/29  18:00:00,7.45271923727,2.15616179016,1.4465199103,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  19:00:00,7.20794021737,2.15616179016,1.2017408904,0.0,1.6500160872,2.2000214496,0.453103733298,0.0,0.453103733298
 06/29  20:00:00,7.7109494448,2.15616179016,0.719422146905,0.0,1.1000107248,2.2000214496,0.453108790859,0.0,0.453108790859
 06/29  21:00:00,8.22469997789,2.15616179016,0.465506013325,0.0,1.1000107248,2.2000214496,0.453089864029,0.0,0.453089864029
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059866682,0.0,0.453059866682
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086130162,0.0,0.453086130162
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077154939,0.0,0.453077154939
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068177119,0.0,0.453068177119
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067167685,0.0,0.453067167685
 06/30  06:00:00,5.61058015505,2.15616179016,0.704391552881,0.0,0.5500053624,2.2000214496,0.453089351001,0.0,0.453089351001
 06/30  07:00:00,6.66422850675,2.15616179016,0.658029179781,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,14.3622402429,2.15616179016,2.30598192956,0.0,4.9500482616,4.9500482616,0.453134212734,0.0,0.453134212734
 06/30  09:00:00,14.7454767363,2.15616179016,2.6892184229,0.0,4.9500482616,4.9500482616,0.453133590308,0.0,0.453133590308
 06/30  10:00:00,14.8971103402,2.15616179016,2.84085202686,0.0,4.9500482616,4.9500482616,0.453136168798,0.0,0.453136168798
 06/30  11:00:00,14.9551519018,2.15616179016,2.89889358839,0.0,4.9500482616,4.9500482616,0.453157321299,0.0,0.453157321299
 06/30  12:00:00,14.0138776519,2.15616179016,2.50762470097,0.0,4.9500482616,4.4000428992,0.886322321499,0.0,0.886322321499
 06/30  13:00:00,14.7148964762,2.15616179016,2.65863816285,0.0,4.9500482616,4.9500482616,0.453137622077,0.0,0.453137622077
 06/30  14:00:00,14.6730827395,2.15616179016,2.61682442617,0.0,4.9500482616,4.9500482616,0.453118359661,0.0,0.453118359661
 06/30  15:00:00,14.6387809591,2.15616179016,2.58252264575,0.0,4.9500482616,4.9500482616,0.453101032306,0.0,0.453101032306
 06/30  16:00:00,14.582997505,2.15616179016,2.52673919168,0.0,4.9500482616,4.9500482616,0.453127425302,0.0,0.453127425302
 06/30  17:00:00,9.40624682298,2.15616179016,1.75003140881,0.0,2.750026812,2.750026812,0.45312855477,0.0,0.45312855477
 06/30  18:00:00,7.47731806384,2.15616179016,1.47111873687,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  19:00:00,7.22698406191,2.15616179016,1.22078473494,0.0,1.6500160872,2.2000214496,0.453108715922,0.0,0.453108715922
 06/30  20:00:00,7.88957826406,2.15616179016,0.898050966158,0.0,1.1000107248,2.2000214496,0.45311037023,0.0,0.45311037023
 06/30  21:00:00,8.44033501904,2.15616179016,0.68114105447,0.0,1.1000107248,2.2000214496,0.453086796809,0.0,0.453086796809
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075247492,0.0,0.453075247492
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066266329,0.0,0.453066266329
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057182833,0.0,0.453057182833
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083279337,0.0,0.453083279337
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082250206,0.0,0.453082250206
 07/01  06:00:00,5.34144597024,2.15616179016,0.435257368076,0.0,0.5500053624,2.2000214496,0.453084513069,0.0,0.453084513069
 07/01  07:00:00,4.91931570788,2.15616179016,0.0131271057171,0.0,0.5500053624,2.2000214496,0.240006105852,0.220006105852,0.02
 07/01  08:00:00,6.6912126987,2.15616179016,0.135008009335,0.0,1.6500160872,2.750026812,0.453079768651,0.0,0.453079768651
 07/01  09:00:00,6.95385563923,2.15616179016,0.397650949862,0.0,1.6500160872,2.750026812,0.453103650685,0.0,0.453103650685
 07/01  10:00:00,7.2094060343,2.15616179016,0.653201344935,0.0,1.6500160872,2.750026812,0.453103603969,0.0,0.453103603969
 07/01  11:00:00,7.41259532463,2.15616179016,0.856390635263,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  12:00:00,5.69613014277,2.15616179016,0.789941540602,0.0,0.8250080436,1.9250187684,0.453123418444,0.0,0.453123418444
 07/01  13:00:00,5.90545307794,2.15616179016,0.999264475776,0.0,0.8250080436,1.9250187684,0.453098105326,0.0,0.453098105326
 07/01  14:00:00,6.16045092988,2.15616179016,1.25426232771,0.0,0.8250080436,1.9250187684,0.453106365971,0.0,0.453106365971
 07/01  15:00:00,6.36966852722,2.15616179016,1.46347992505,0.0,0.8250080436,1.9250187684,0.453098210066,0.0,0.453098210066
 07/01  16:00:00,6.39404759154,2.15616179016,1.48785898937,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  17:00:00,5.39125135183,2.15616179016,1.31007079326,0.0,0.2750026812,1.6500160872,0.453084701085,0.0,0.453084701085
 07/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084906533,0.0,0.453084906533
 07/01  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086720684,0.0,0.453086720684
 07/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095663666,0.0,0.453095663666
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084997478,0.0,0.453084997478
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074425803,0.0,0.453074425803
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059702022,0.0,0.453059702022
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079849132,0.0,0.453079849132
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307347998,0.0,0.45307347998
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080749729,0.0,0.453080749729
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308385832,0.0,0.45308385832
 07/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083291476,0.0,0.453083291476
 07/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085234899,0.0,0.453085234899
 07/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307895384,0.0,0.45307895384
 07/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306210231,0.0,0.45306210231
 07/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  16:00:00,2.17851584375,0.161736138816,0.0917609365341,0.0,0.2750026812,1.6500160872,0.453084266899,0.0,0.453084266899
 07/02  17:00:00,2.47255257187,0.323472277632,0.224061525833,0.0,0.2750026812,1.6500160872,0.453081748534,0.0,0.453081748534
 07/02  18:00:00,2.33809084725,0.258777822106,0.154294256736,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  19:00:00,2.18401850657,0.177909752698,0.0810899854706,0.0,0.2750026812,1.6500160872,0.453081911112,0.0,0.453081911112
 07/02  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087778869,0.0,0.453087778869
 07/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071666277,0.0,0.453071666277
 07/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074545067,0.0,0.453074545067
 07/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079323366,0.0,0.453079323366
 07/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070105882,0.0,0.453070105882
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060868967,0.0,0.453060868967
 07/03  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  06:00:00,5.83979557115,2.15616179016,0.933606968987,0.0,0.5500053624,2.2000214496,0.453091656629,0.0,0.453091656629
 07/03  07:00:00,6.45809492188,2.15616179016,0.451895594916,0.0,1.6500160872,2.2000214496,0.453107314391,0.0,0.453107314391
 07/03  08:00:00,13.5539229766,2.15616179016,1.49766466327,0.0,4.9500482616,4.9500482616,0.453146113643,0.0,0.453146113643
 07/03  09:00:00,13.6692426012,2.15616179016,1.61298428782,0.0,4.9500482616,4.9500482616,0.453145596577,0.0,0.453145596577
 07/03  10:00:00,13.9187970652,2.15616179016,1.86253875188,0.0,4.9500482616,4.9500482616,0.453151242968,0.0,0.453151242968
 07/03  11:00:00,14.0943645888,2.15616179016,2.03810627541,0.0,4.9500482616,4.9500482616,0.453154417746,0.0,0.453154417746
 07/03  12:00:00,13.3680663416,2.15616179016,1.8618133906,0.0,4.9500482616,4.4000428992,0.453154552796,0.0,0.453154552796
 07/03  13:00:00,14.1836066713,2.15616179016,2.12734835792,0.0,4.9500482616,4.9500482616,0.453180708742,0.0,0.453180708742
 07/03  14:00:00,14.3130773484,2.15616179016,2.25681903508,0.0,4.9500482616,4.9500482616,0.453132043735,0.0,0.453132043735
 07/03  15:00:00,14.4093642112,2.15616179016,2.35310589782,0.0,4.9500482616,4.9500482616,0.453113364579,0.0,0.453113364579
 07/03  16:00:00,14.3718539887,2.15616179016,2.31559567532,0.0,4.9500482616,4.9500482616,0.453116921524,0.0,0.453116921524
 07/03  17:00:00,9.00754063909,2.15616179016,1.35132522492,0.0,2.750026812,2.750026812,0.453103955678,0.0,0.453103955678
 07/03  18:00:00,6.88488585238,2.15616179016,0.878686525409,0.0,1.6500160872,2.2000214496,0.45309438596,0.0,0.45309438596
 07/03  19:00:00,6.62099125308,2.15616179016,0.61479192611,0.0,1.6500160872,2.2000214496,0.453101346867,0.0,0.453101346867
 07/03  20:00:00,7.40750962467,2.15616179016,0.415982326774,0.0,1.1000107248,2.2000214496,0.453070441426,0.0,0.453070441426
 07/03  21:00:00,8.05818900497,2.15616179016,0.298995040399,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061045713,0.0,0.453061045713
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086868347,0.0,0.453086868347
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074367966,0.0,0.453074367966
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059889337,0.0,0.453059889337
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079890883,0.0,0.453079890883
 07/04  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076157916,0.0,0.453076157916
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061360347,0.0,0.453061360347
 07/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082822779,0.0,0.453082822779
 07/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085712208,0.0,0.453085712208
 07/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083947501,0.0,0.453083947501
 07/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073688721,0.0,0.453073688721
 07/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061570388,0.0,0.453061570388
 07/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081521759,0.0,0.453081521759
 07/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085871187,0.0,0.453085871187
 07/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071112048,0.0,0.453071112048
 07/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308411624,0.0,0.45308411624
 07/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068522245,0.0,0.453068522245
 07/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054028829,0.0,0.453054028829
 07/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080095323,0.0,0.453080095323
 07/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070717595,0.0,0.453070717595
 07/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069189789,0.0,0.453069189789
 07/05  06:00:00,4.98711173661,2.15616179016,0.0809231344386,0.0,0.5500053624,2.2000214496,0.453071033411,0.0,0.453071033411
 07/05  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.564496720069,0.544496720069,0.02
 07/05  08:00:00,12.6807822398,2.15616179016,0.624523926428,0.0,4.9500482616,4.9500482616,0.453133923177,0.0,0.453133923177
 07/05  09:00:00,13.1748360773,2.15616179016,1.11857776389,0.0,4.9500482616,4.9500482616,0.453130802678,0.0,0.453130802678
 07/05  10:00:00,13.6827026871,2.15616179016,1.62644437369,0.0,4.9500482616,4.9500482616,0.453144333853,0.0,0.453144333853
 07/05  11:00:00,13.9501208344,2.15616179016,1.89386252101,0.0,4.9500482616,4.9500482616,0.453149959751,0.0,0.453149959751
 07/05  12:00:00,13.4112697991,2.15616179016,1.90501684817,0.0,4.9500482616,4.4000428992,0.886299486791,0.0,0.886299486791
 07/05  13:00:00,14.4367601104,2.15616179016,2.38050179704,0.0,4.9500482616,4.9500482616,0.453174108,0.0,0.453174108
 07/05  14:00:00,14.6311588177,2.15616179016,2.57490050428,0.0,4.9500482616,4.9500482616,0.453101629619,0.0,0.453101629619
 07/05  15:00:00,14.5955863689,2.15616179016,2.53932805549,0.0,4.9500482616,4.9500482616,0.453137364088,0.0,0.453137364088
 07/05  16:00:00,14.4038015494,2.15616179016,2.34754323607,0.0,4.9500482616,4.9500482616,0.453137222937,0.0,0.453137222937
 07/05  17:00:00,9.20154214882,2.15616179016,1.54532673465,0.0,2.750026812,2.750026812,0.453105971204,0.0,0.453105971204
 07/05  18:00:00,7.14624956774,2.15616179016,1.14005024078,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  19:00:00,6.96482804601,2.15616179016,0.958628719046,0.0,1.6500160872,2.2000214496,0.453101582887,0.0,0.453101582887
 07/05  20:00:00,7.68658146147,2.15616179016,0.695054163575,0.0,1.1000107248,2.2000214496,0.453106684481,0.0,0.453106684481
 07/05  21:00:00,8.16765327997,2.15616179016,0.408459315407,0.0,1.1000107248,2.2000214496,0.45308014145,0.0,0.45308014145
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085051548,0.0,0.453085051548
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075684865,0.0,0.453075684865
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066207299,0.0,0.453066207299
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056728682,0.0,0.453056728682
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092108434,0.0,0.453092108434
 07/06  06:00:00,5.305795131,2.15616179016,0.399606528831,0.0,0.5500053624,2.2000214496,0.453056778867,0.0,0.453056778867
 07/06  07:00:00,6.19679843529,2.15616179016,0.190599108327,0.0,1.6500160872,2.2000214496,0.0659686384631,0.0459686384631,0.02
 07/06  08:00:00,13.4133178448,2.15616179016,1.35705953139,0.0,4.9500482616,4.9500482616,0.45311882595,0.0,0.45311882595
 07/06  09:00:00,13.7561062476,2.15616179016,1.69984793423,0.0,4.9500482616,4.9500482616,0.453143893822,0.0,0.453143893822
 07/06  10:00:00,13.9848316687,2.15616179016,1.92857335537,0.0,4.9500482616,4.9500482616,0.453145075095,0.0,0.453145075095
 07/06  11:00:00,14.2153741904,2.15616179016,2.15911587701,0.0,4.9500482616,4.9500482616,0.45315549378,0.0,0.45315549378
 07/06  12:00:00,13.5776946696,2.15616179016,2.07144171862,0.0,4.9500482616,4.4000428992,0.453161240497,0.0,0.453161240497
 07/06  13:00:00,14.4588306702,2.15616179016,2.40257235683,0.0,4.9500482616,4.9500482616,0.886358719728,0.0,0.886358719728
 07/06  14:00:00,14.7088238544,2.15616179016,2.65256554107,0.0,4.9500482616,4.9500482616,0.453137173995,0.0,0.453137173995
 07/06  15:00:00,15.0402236404,2.15616179016,2.98396532705,0.0,4.9500482616,4.9500482616,0.453136473391,0.0,0.453136473391
 07/06  16:00:00,15.1067167699,2.15616179016,3.05045845653,0.0,4.9500482616,4.9500482616,0.453148594737,0.0,0.453148594737
 07/06  17:00:00,9.68374825533,2.15616179016,2.02753284116,0.0,2.750026812,2.750026812,0.453120929728,0.0,0.453120929728
 07/06  18:00:00,7.42643463768,2.15616179016,1.42023531072,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/06  19:00:00,7.05799619398,2.15616179016,1.05179686701,0.0,1.6500160872,2.2000214496,0.453102470904,0.0,0.453102470904
 07/06  20:00:00,7.59381369403,2.15616179016,0.602286396131,0.0,1.1000107248,2.2000214496,0.453108777219,0.0,0.453108777219
 07/06  21:00:00,8.1613128873,2.15616179016,0.402118922731,0.0,1.1000107248,2.2000214496,0.453078132271,0.0,0.453078132271
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065874872,0.0,0.453065874872
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056395816,0.0,0.453056395816
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081951928,0.0,0.453081951928
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072425345,0.0,0.453072425345
 07/07  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072498277,0.0,0.453072498277
 07/07  06:00:00,5.46370328114,2.15616179016,0.557514678969,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  07:00:00,6.42561617927,2.15616179016,0.419416852303,0.0,1.6500160872,2.2000214496,0.453100212122,0.0,0.453100212122
 07/07  08:00:00,13.7367015019,2.15616179016,1.68044318851,0.0,4.9500482616,4.9500482616,0.453144209558,0.0,0.453144209558
 07/07  09:00:00,14.1525911535,2.15616179016,2.09633284014,0.0,4.9500482616,4.9500482616,0.453151580131,0.0,0.453151580131
 07/07  10:00:00,14.3824898414,2.15616179016,2.32623152806,0.0,4.9500482616,4.9500482616,0.453152501382,0.0,0.453152501382
 07/07  11:00:00,14.5798292225,2.15616179016,2.52357090911,0.0,4.9500482616,4.9500482616,0.453154276244,0.0,0.453154276244
 07/07  12:00:00,13.8458007226,2.15616179016,2.33954777164,0.0,4.9500482616,4.4000428992,0.453162721605,0.0,0.453162721605
 07/07  13:00:00,14.7614122646,2.15616179016,2.70515395126,0.0,4.9500482616,4.9500482616,0.886306335737,0.0,0.886306335737
 07/07  14:00:00,14.9191419441,2.15616179016,2.86288363071,0.0,4.9500482616,4.9500482616,0.453113391993,0.0,0.453113391993
 07/07  15:00:00,14.9785464944,2.15616179016,2.92228818106,0.0,4.9500482616,4.9500482616,0.453120651389,0.0,0.453120651389
 07/07  16:00:00,14.9480345222,2.15616179016,2.89177620886,0.0,4.9500482616,4.9500482616,0.453122275485,0.0,0.453122275485
 07/07  17:00:00,9.66434875318,2.15616179016,2.00813333902,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/07  18:00:00,7.35481155079,2.15616179016,1.34861222382,0.0,1.6500160872,2.2000214496,0.453123504056,0.0,0.453123504056
 07/07  19:00:00,7.00332609921,2.15616179016,0.997126772238,0.0,1.6500160872,2.2000214496,0.453108587571,0.0,0.453108587571
 07/07  20:00:00,7.71295728456,2.15616179016,0.721429986657,0.0,1.1000107248,2.2000214496,0.453112994394,0.0,0.453112994394
 07/07  21:00:00,8.30555207065,2.15616179016,0.546358106082,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090321056,0.0,0.453090321056
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076479556,0.0,0.453076479556
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066928201,0.0,0.453066928201
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057291821,0.0,0.453057291821
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082769672,0.0,0.453082769672
 07/08  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084539094,0.0,0.453084539094
 07/08  06:00:00,5.69992740296,2.15616179016,0.793738800796,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  07:00:00,5.32895928942,2.15616179016,0.422770687251,0.0,0.5500053624,2.2000214496,0.453094125673,0.0,0.453094125673
 07/08  08:00:00,7.35707975726,2.15616179016,0.800875067892,0.0,1.6500160872,2.750026812,0.453100702927,0.0,0.453100702927
 07/08  09:00:00,7.48551021895,2.15616179016,0.929305529578,0.0,1.6500160872,2.750026812,0.453117754344,0.0,0.453117754344
 07/08  10:00:00,7.57846276404,2.15616179016,1.02225807467,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  11:00:00,7.86111159003,2.15616179016,1.30490690066,0.0,1.6500160872,2.750026812,0.453093222501,0.0,0.453093222501
 07/08  12:00:00,6.19496531601,2.15616179016,1.28877671384,0.0,0.8250080436,1.9250187684,0.453081340105,0.0,0.453081340105
 07/08  13:00:00,6.44909905578,2.15616179016,1.54291045361,0.0,0.8250080436,1.9250187684,0.453102077402,0.0,0.453102077402
 07/08  14:00:00,6.49542306928,2.15616179016,1.58923446712,0.0,0.8250080436,1.9250187684,0.453105395786,0.0,0.453105395786
 07/08  15:00:00,6.26915315379,2.15616179016,1.36296455162,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  16:00:00,6.29715121924,2.15616179016,1.39096261708,0.0,0.8250080436,1.9250187684,0.453097254176,0.0,0.453097254176
 07/08  17:00:00,5.25240628792,2.15616179016,1.17122572935,0.0,0.2750026812,1.6500160872,0.453089200903,0.0,0.453089200903
 07/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094306267,0.0,0.453094306267
 07/08  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070829521,0.0,0.453070829521
 07/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077589873,0.0,0.453077589873
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065747953,0.0,0.453065747953
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055197352,0.0,0.453055197352
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074354939,0.0,0.453074354939
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059577462,0.0,0.453059577462
 07/09  05:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452992169458,0.0,0.452992169458
 07/09  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530747336,0.0,0.4530747336
 07/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078610177,0.0,0.453078610177
 07/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079637679,0.0,0.453079637679
 07/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088515097,0.0,0.453088515097
 07/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308094856,0.0,0.45308094856
 07/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073896937,0.0,0.453073896937
 07/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058003732,0.0,0.453058003732
 07/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077679238,0.0,0.453077679238
 07/09  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087946043,0.0,0.453087946043
 07/09  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091979109,0.0,0.453091979109
 07/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079410924,0.0,0.453079410924
 07/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063198726,0.0,0.453063198726
 07/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087685119,0.0,0.453087685119
 07/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077954003,0.0,0.453077954003
 07/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  05:00:00,2.750026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070944708,0.0,0.453070944708
 07/10  06:00:00,5.51711385321,2.15616179016,0.610925251038,0.0,0.5500053624,2.2000214496,0.453076207712,0.0,0.453076207712
 07/10  07:00:00,6.27613181966,2.15616179016,0.269932492693,0.0,1.6500160872,2.2000214496,0.453090962665,0.0,0.453090962665
 07/10  08:00:00,13.7892517644,2.15616179016,1.732993451,0.0,4.9500482616,4.9500482616,0.45313653838,0.0,0.45313653838
 07/10  09:00:00,14.117752077,2.15616179016,2.06149376359,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/10  10:00:00,14.2735182227,2.15616179016,2.21725990937,0.0,4.9500482616,4.9500482616,0.453149368964,0.0,0.453149368964
 07/10  11:00:00,14.420548741,2.15616179016,2.36429042767,0.0,4.9500482616,4.9500482616,0.886282354826,0.0,0.886282354826
 07/10  12:00:00,13.6081688964,2.15616179016,2.1019159454,0.0,4.9500482616,4.4000428992,0.453181228778,0.0,0.453181228778
 07/10  13:00:00,14.5317640193,2.15616179016,2.47550570597,0.0,4.9500482616,4.9500482616,0.453121556549,0.0,0.453121556549
 07/10  14:00:00,14.6605918325,2.15616179016,2.60433351918,0.0,4.9500482616,4.9500482616,0.453110885515,0.0,0.453110885515
 07/10  15:00:00,14.6730315157,2.15616179016,2.61677320231,0.0,4.9500482616,4.9500482616,0.453090537169,0.0,0.453090537169
 07/10  16:00:00,14.7246830228,2.15616179016,2.66842470945,0.0,4.9500482616,4.9500482616,0.453136419722,0.0,0.453136419722
 07/10  17:00:00,9.52620060951,2.15616179016,1.86998519534,0.0,2.750026812,2.750026812,0.453115951047,0.0,0.453115951047
 07/10  18:00:00,7.28878061976,2.15616179016,1.28258129279,0.0,1.6500160872,2.2000214496,0.453112731967,0.0,0.453112731967
 07/10  19:00:00,7.066831643,2.15616179016,1.06063231603,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/10  20:00:00,8.07498586054,2.15616179016,0.699625229309,0.0,1.1000107248,2.2000214496,0.453111074944,0.0,0.453111074944
 07/10  21:00:00,8.27023959349,2.15616179016,0.511045628925,0.0,1.1000107248,2.2000214496,0.453076018952,0.0,0.453076018952
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066809504,0.0,0.453066809504
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057035731,0.0,0.453057035731
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082277683,0.0,0.453082277683
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072463072,0.0,0.453072463072
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  05:00:00,3.13386014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068380753,0.0,0.453068380753
 07/11  06:00:00,5.40786131566,2.15616179016,0.501672713495,0.0,0.5500053624,2.2000214496,0.453070408943,0.0,0.453070408943
 07/11  07:00:00,6.25884088905,2.15616179016,0.252641562081,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/11  08:00:00,13.4988216653,2.15616179016,1.44256335189,0.0,4.9500482616,4.9500482616,0.453126210652,0.0,0.453126210652
 07/11  09:00:00,14.0094363618,2.15616179016,1.95317804841,0.0,4.9500482616,4.9500482616,0.453149719331,0.0,0.453149719331
 07/11  10:00:00,14.3252255287,2.15616179016,2.26896721538,0.0,4.9500482616,4.9500482616,0.453151915175,0.0,0.453151915175
 07/11  11:00:00,14.4827697499,2.15616179016,2.42651143649,0.0,4.9500482616,4.9500482616,0.453112516736,0.0,0.453112516736
 07/11  12:00:00,13.8875404362,2.15616179016,2.38128748525,0.0,4.9500482616,4.4000428992,0.886308986769,0.0,0.886308986769
 07/11  13:00:00,14.9785274842,2.15616179016,2.92226917085,0.0,4.9500482616,4.9500482616,0.453141812036,0.0,0.453141812036
 07/11  14:00:00,15.181788705,2.15616179016,3.12553039162,0.0,4.9500482616,4.9500482616,0.453118646622,0.0,0.453118646622
 07/11  15:00:00,15.2920217558,2.15616179016,3.23576344242,0.0,4.9500482616,4.9500482616,0.453097449637,0.0,0.453097449637
 07/11  16:00:00,15.3264499332,2.15616179016,3.27019161985,0.0,4.9500482616,4.9500482616,0.453118415219,0.0,0.453118415219
 07/11  17:00:00,10.0234135458,2.15616179016,2.3671981316,0.0,2.750026812,2.750026812,0.45311771718,0.0,0.45311771718
 07/11  18:00:00,7.80863972973,2.15616179016,1.80244040276,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/11  19:00:00,7.56801316388,2.15616179016,1.56181383691,0.0,1.6500160872,2.2000214496,0.453110669319,0.0,0.453110669319
 07/11  20:00:00,8.4040721673,2.15616179016,1.02871153606,0.0,1.1000107248,2.2000214496,0.453107643738,0.0,0.453107643738
 07/11  21:00:00,8.42688090657,2.15616179016,0.667686942003,0.0,1.1000107248,2.2000214496,0.453087113102,0.0,0.453087113102
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056354096,0.0,0.453056354096
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081598224,0.0,0.453081598224
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071700818,0.0,0.453071700818
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061795864,0.0,0.453061795864
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  05:00:00,3.13386014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059549392,0.0,0.453059549392
 07/12  06:00:00,5.54905976783,2.15616179016,0.642871165661,0.0,0.5500053624,2.2000214496,0.453080208258,0.0,0.453080208258
 07/12  07:00:00,6.33281854456,2.15616179016,0.326619217594,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  08:00:00,13.7636660655,2.15616179016,1.70740775212,0.0,4.9500482616,4.9500482616,0.453135220831,0.0,0.453135220831
 07/12  09:00:00,14.3457327892,2.15616179016,2.28947447578,0.0,4.9500482616,4.9500482616,0.453143262023,0.0,0.453143262023
 07/12  10:00:00,14.7910688003,2.15616179016,2.73481048696,0.0,4.9500482616,4.9500482616,0.453148342679,0.0,0.453148342679
 07/12  11:00:00,15.053468249,2.15616179016,2.99720993559,0.0,4.9500482616,4.9500482616,0.453160276038,0.0,0.453160276038
 07/12  12:00:00,14.4476479204,2.15616179016,2.94139496946,0.0,4.9500482616,4.4000428992,0.453177121858,0.0,0.453177121858
 07/12  13:00:00,15.2479355313,2.15616179016,3.19167721793,0.0,4.9500482616,4.9500482616,0.886329871344,0.0,0.886329871344
 07/12  14:00:00,15.4118761291,2.15616179016,3.35561781571,0.0,4.9500482616,4.9500482616,0.453122489828,0.0,0.453122489828
 07/12  15:00:00,15.5673172754,2.15616179016,3.51105896208,0.0,4.9500482616,4.9500482616,0.453126904602,0.0,0.453126904602
 07/12  16:00:00,15.3662737163,2.15616179016,3.31001540298,0.0,4.9500482616,4.9500482616,0.453157419702,0.0,0.453157419702
 07/12  17:00:00,9.83422903683,2.15616179016,2.17801362266,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/12  18:00:00,7.65427414736,2.15616179016,1.64807482039,0.0,1.6500160872,2.2000214496,0.453111824431,0.0,0.453111824431
 07/12  19:00:00,7.37524172108,2.15616179016,1.36904239411,0.0,1.6500160872,2.2000214496,0.45309912882,0.0,0.45309912882
 07/12  20:00:00,8.3429353139,2.15616179016,0.967574682668,0.0,1.1000107248,2.2000214496,0.453105850673,0.0,0.453105850673
 07/12  21:00:00,8.48954029544,2.15616179016,0.730346330877,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090292338,0.0,0.453090292338
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076185173,0.0,0.453076185173
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066276589,0.0,0.453066276589
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056288368,0.0,0.453056288368
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081380346,0.0,0.453081380346
 07/13  05:00:00,3.13386014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082632854,0.0,0.453082632854
 07/13  06:00:00,5.64731017412,2.15616179016,0.74112157195,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,6.14628997052,2.15616179016,0.140090643556,0.0,1.6500160872,2.2000214496,0.453105637023,0.0,0.453105637023
 07/13  08:00:00,13.3314948772,2.15616179016,1.27523656388,0.0,4.9500482616,4.9500482616,0.453122941957,0.0,0.453122941957
 07/13  09:00:00,13.708973852,2.15616179016,1.65271553866,0.0,4.9500482616,4.9500482616,0.453145842778,0.0,0.453145842778
 07/13  10:00:00,13.9702864131,2.15616179016,1.91402809972,0.0,4.9500482616,4.9500482616,0.453151106763,0.0,0.453151106763
 07/13  11:00:00,14.1205080246,2.15616179016,2.06424971126,0.0,4.9500482616,4.9500482616,0.453157680842,0.0,0.453157680842
 07/13  12:00:00,13.3488673332,2.15616179016,1.84261438219,0.0,4.9500482616,4.4000428992,0.45312127228,0.0,0.45312127228
 07/13  13:00:00,14.1245810391,2.15616179016,2.06832272575,0.0,4.9500482616,4.9500482616,0.453168949366,0.0,0.453168949366
 07/13  14:00:00,14.1966839639,2.15616179016,2.14042565057,0.0,4.9500482616,4.9500482616,0.4531597696,0.0,0.4531597696
 07/13  15:00:00,14.2889612212,2.15616179016,2.23270290781,0.0,4.9500482616,4.9500482616,0.453137703714,0.0,0.453137703714
 07/13  16:00:00,14.1103525073,2.15616179016,2.05409419397,0.0,4.9500482616,4.9500482616,0.45310631617,0.0,0.45310631617
 07/13  17:00:00,8.86583668319,2.15616179016,1.20962126902,0.0,2.750026812,2.750026812,0.453112830463,0.0,0.453112830463
 07/13  18:00:00,6.80119632641,2.15616179016,0.794996999439,0.0,1.6500160872,2.2000214496,0.453096144483,0.0,0.453096144483
 07/13  19:00:00,6.54943873398,2.15616179016,0.543239407017,0.0,1.6500160872,2.2000214496,0.453105468958,0.0,0.453105468958
 07/13  20:00:00,7.73286255503,2.15616179016,0.357501923801,0.0,1.1000107248,2.2000214496,0.453069936155,0.0,0.453069936155
 07/13  21:00:00,8.06714898072,2.15616179016,0.307955016151,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066749427,0.0,0.453066749427
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056457411,0.0,0.453056457411
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081514273,0.0,0.453081514273
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071496421,0.0,0.453071496421
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061458071,0.0,0.453061458071
 07/14  05:00:00,3.13386014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064197815,0.0,0.453064197815
 07/14  06:00:00,5.70422658269,2.15616179016,0.798037980526,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  07:00:00,6.77913337955,2.15616179016,0.772934052583,0.0,1.6500160872,2.2000214496,0.453110695745,0.0,0.453110695745
 07/14  08:00:00,14.2979879319,2.15616179016,2.24172961853,0.0,4.9500482616,4.9500482616,0.453139323089,0.0,0.453139323089
 07/14  09:00:00,14.7722054467,2.15616179016,2.71594713334,0.0,4.9500482616,4.9500482616,0.453134532003,0.0,0.453134532003
 07/14  10:00:00,15.0118852951,2.15616179016,2.95562698169,0.0,4.9500482616,4.9500482616,0.453143264885,0.0,0.453143264885
 07/14  11:00:00,15.0348154331,2.15616179016,2.97855711977,0.0,4.9500482616,4.9500482616,0.453139161624,0.0,0.453139161624
 07/14  12:00:00,14.3464700009,2.15616179016,2.84021704991,0.0,4.9500482616,4.4000428992,0.453176817433,0.0,0.453176817433
 07/14  13:00:00,15.3691897145,2.15616179016,3.31293140118,0.0,4.9500482616,4.9500482616,0.453153644722,0.0,0.453153644722
 07/14  14:00:00,15.7433153764,2.15616179016,3.68705706306,0.0,4.9500482616,4.9500482616,0.453135444859,0.0,0.453135444859
 07/14  15:00:00,15.9788876889,2.15616179016,3.92262937552,0.0,4.9500482616,4.9500482616,0.453138218173,0.0,0.453138218173
 07/14  16:00:00,16.0781365838,2.15616179016,4.02187827048,0.0,4.9500482616,4.9500482616,0.45314097228,0.0,0.45314097228
 07/14  17:00:00,10.7159907397,2.15616179016,3.05977532553,0.0,2.750026812,2.750026812,0.453126354027,0.0,0.453126354027
 07/14  18:00:00,8.29033957912,2.15616179016,2.28414025215,0.0,1.6500160872,2.2000214496,0.453116429988,0.0,0.453116429988
 07/14  19:00:00,7.82831503608,2.15616179016,1.82211570911,0.0,1.6500160872,2.2000214496,0.453100854989,0.0,0.453100854989
 07/14  20:00:00,8.7715158136,2.15616179016,1.39615518237,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  21:00:00,8.89744177459,2.15616179016,1.13824781002,0.0,1.1000107248,2.2000214496,0.4530910178,0.0,0.4530910178
