Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077656813,0.0,0.453077656813
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306669434,0.0,0.45306669434
 08/02  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068036852,0.0,0.453068036852
 08/02  06:00:00,5.01596994739,2.15616179016,0.109781345221,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.997916144429,0.544820445378,0.453095699051
 08/02  08:00:00,12.6076012162,2.15616179016,0.551342902879,0.0,4.9500482616,4.9500482616,0.453117315673,0.0,0.453117315673
 08/02  09:00:00,13.0609757574,2.15616179016,1.00471744399,0.0,4.9500482616,4.9500482616,0.453135285757,0.0,0.453135285757
 08/02  10:00:00,13.3141389784,2.15616179016,1.25788066505,0.0,4.9500482616,4.9500482616,0.453099944246,0.0,0.453099944246
 08/02  11:00:00,13.498386038,2.15616179016,1.44212772463,0.0,4.9500482616,4.9500482616,0.453150039096,0.0,0.453150039096
 08/02  12:00:00,12.8480455698,2.15616179016,1.34179261879,0.0,4.9500482616,4.4000428992,0.453170912046,0.0,0.453170912046
 08/02  13:00:00,13.8152662166,2.15616179016,1.7590079032,0.0,4.9500482616,4.9500482616,0.453152371407,0.0,0.453152371407
 08/02  14:00:00,13.9304792756,2.15616179016,1.87422096225,0.0,4.9500482616,4.9500482616,0.453095705489,0.0,0.453095705489
 08/02  15:00:00,13.9707347568,2.15616179016,1.91447644347,0.0,4.9500482616,4.9500482616,0.453121054206,0.0,0.453121054206
 08/02  16:00:00,14.0120664323,2.15616179016,1.95580811891,0.0,4.9500482616,4.9500482616,0.453122449411,0.0,0.453122449411
 08/02  17:00:00,8.79187288071,2.15616179016,1.13565746654,0.0,2.750026812,2.750026812,0.453088625309,0.0,0.453088625309
 08/02  18:00:00,6.74749361863,2.15616179016,0.741294291663,0.0,1.6500160872,2.2000214496,0.453117635293,0.0,0.453117635293
 08/02  19:00:00,6.97971583484,2.15616179016,0.589683174544,0.0,1.6500160872,2.2000214496,0.453092109676,0.0,0.453092109676
 08/02  20:00:00,8.1978568871,2.15616179016,0.43866292253,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/02  21:00:00,8.15646038839,2.15616179016,0.397266423822,0.0,1.1000107248,2.2000214496,0.45306148776,0.0,0.45306148776
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053559927,0.0,0.453053559927
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077545549,0.0,0.453077545549
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066555665,0.0,0.453066555665
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055537884,0.0,0.453055537884
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082110031,0.0,0.453082110031
 08/03  06:00:00,5.3508486091,2.15616179016,0.444660006933,0.0,0.5500053624,2.2000214496,0.453084211818,0.0,0.453084211818
 08/03  07:00:00,6.1421288224,2.15616179016,0.135929495438,0.0,1.6500160872,2.2000214496,0.490934524678,0.037837018441,0.453097506237
 08/03  08:00:00,13.4496188737,2.15616179016,1.39336056029,0.0,4.9500482616,4.9500482616,0.453117852433,0.0,0.453117852433
 08/03  09:00:00,13.8620035234,2.15616179016,1.80574521003,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/03  10:00:00,14.1578585885,2.15616179016,2.10160027511,0.0,4.9500482616,4.9500482616,0.453140110978,0.0,0.453140110978
 08/03  11:00:00,14.2118195061,2.15616179016,2.15556119277,0.0,4.9500482616,4.9500482616,0.886245562268,0.0,0.886245562268
 08/03  12:00:00,13.4708551433,2.15616179016,1.96460219234,0.0,4.9500482616,4.4000428992,0.453168381332,0.0,0.453168381332
 08/03  13:00:00,14.4089901956,2.15616179016,2.35273188222,0.0,4.9500482616,4.9500482616,0.453146161531,0.0,0.453146161531
 08/03  14:00:00,14.5158147222,2.15616179016,2.45955640887,0.0,4.9500482616,4.9500482616,0.453117626633,0.0,0.453117626633
 08/03  15:00:00,14.6658477616,2.15616179016,2.60958944827,0.0,4.9500482616,4.9500482616,0.45309110036,0.0,0.45309110036
 08/03  16:00:00,14.7620202115,2.15616179016,2.70576189816,0.0,4.9500482616,4.9500482616,0.45310466419,0.0,0.45310466419
 08/03  17:00:00,9.40349779251,2.15616179016,1.74728237834,0.0,2.750026812,2.750026812,0.453123351889,0.0,0.453123351889
 08/03  18:00:00,7.21315650254,2.15616179016,1.20695717557,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,7.36480825695,2.15616179016,0.974775596648,0.0,1.6500160872,2.2000214496,0.453108281088,0.0,0.453108281088
 08/03  20:00:00,8.45193817438,2.15616179016,0.692744209808,0.0,1.1000107248,2.2000214496,0.453110536175,0.0,0.453110536175
 08/03  21:00:00,8.32608071301,2.15616179016,0.566886748442,0.0,1.1000107248,2.2000214496,0.453077470093,0.0,0.453077470093
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063866105,0.0,0.453063866105
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087730906,0.0,0.453087730906
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076730756,0.0,0.453076730756
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065704068,0.0,0.453065704068
 08/04  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063680416,0.0,0.453063680416
 08/04  06:00:00,5.65010732618,2.15616179016,0.743918724017,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  07:00:00,6.36802521246,2.15616179016,0.361825885496,0.0,1.6500160872,2.2000214496,0.45307296428,0.0,0.45307296428
 08/04  08:00:00,13.6363045654,2.15616179016,1.58004625208,0.0,4.9500482616,4.9500482616,0.45313371327,0.0,0.45313371327
 08/04  09:00:00,14.0049672897,2.15616179016,1.94870897629,0.0,4.9500482616,4.9500482616,0.453141793872,0.0,0.453141793872
 08/04  10:00:00,14.4286037094,2.15616179016,2.37234539602,0.0,4.9500482616,4.9500482616,0.453143804124,0.0,0.453143804124
 08/04  11:00:00,14.926484149,2.15616179016,2.87022583565,0.0,4.9500482616,4.9500482616,0.453150013455,0.0,0.453150013455
 08/04  12:00:00,14.6119624317,2.15616179016,3.10570948069,0.0,4.9500482616,4.4000428992,0.453175658548,0.0,0.453175658548
 08/04  13:00:00,15.9214943217,2.15616179016,3.86523600836,0.0,4.9500482616,4.9500482616,0.453159036595,0.0,0.453159036595
 08/04  14:00:00,16.082504081,2.15616179016,4.0262457676,0.0,4.9500482616,4.9500482616,0.453120010535,0.0,0.453120010535
 08/04  15:00:00,16.2217952704,2.15616179016,4.16553695699,0.0,4.9500482616,4.9500482616,0.453061003727,0.0,0.453061003727
 08/04  16:00:00,15.9231654749,2.15616179016,3.86690716148,0.0,4.9500482616,4.9500482616,0.453131679171,0.0,0.453131679171
 08/04  17:00:00,10.2167414236,2.15616179016,2.5605260094,0.0,2.750026812,2.750026812,0.453111947545,0.0,0.453111947545
 08/04  18:00:00,7.79289603699,2.15616179016,1.78669671003,0.0,1.6500160872,2.2000214496,0.453110125983,0.0,0.453110125983
 08/04  19:00:00,7.82042427543,2.15616179016,1.43039161513,0.0,1.6500160872,2.2000214496,0.453096532492,0.0,0.453096532492
 08/04  20:00:00,8.93599399302,2.15616179016,1.17680002845,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/04  21:00:00,8.83228323862,2.15616179016,1.07308927406,0.0,1.1000107248,2.2000214496,0.453093687571,0.0,0.453093687571
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083214525,0.0,0.453083214525
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072188034,0.0,0.453072188034
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061133455,0.0,0.453061133455
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084959269,0.0,0.453084959269
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307392609,0.0,0.45307392609
 08/05  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  06:00:00,5.99169369612,2.15616179016,1.08550509395,0.0,0.5500053624,2.2000214496,0.453076576593,0.0,0.453076576593
 08/05  07:00:00,5.58971501717,2.15616179016,0.683526415005,0.0,0.5500053624,2.2000214496,0.453090807458,0.0,0.453090807458
 08/05  08:00:00,7.63936124063,2.15616179016,1.08315655126,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  09:00:00,7.79329627263,2.15616179016,1.23709158326,0.0,1.6500160872,2.750026812,0.45309292315,0.0,0.45309292315
 08/05  10:00:00,7.92728912098,2.15616179016,1.37108443162,0.0,1.6500160872,2.750026812,0.453094029024,0.0,0.453094029024
 08/05  11:00:00,8.17745258236,2.15616179016,1.62124789299,0.0,1.6500160872,2.750026812,0.453097738792,0.0,0.453097738792
 08/05  12:00:00,6.38862742438,2.15616179016,1.48243882221,0.0,0.8250080436,1.9250187684,0.453073433523,0.0,0.453073433523
 08/05  13:00:00,6.52379182692,2.15616179016,1.61760322475,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  14:00:00,6.78890322531,2.15616179016,1.88271462314,0.0,0.8250080436,1.9250187684,0.453106680654,0.0,0.453106680654
 08/05  15:00:00,6.70479773053,2.15616179016,1.79860912836,0.0,0.8250080436,1.9250187684,0.453102695048,0.0,0.453102695048
 08/05  16:00:00,6.54003073634,2.15616179016,1.63384213417,0.0,0.8250080436,1.9250187684,0.453087477078,0.0,0.453087477078
 08/05  17:00:00,5.41741884786,2.15616179016,1.33623828929,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530820416,0.0,0.4530820416
 08/05  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080651568,0.0,0.453080651568
 08/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063510915,0.0,0.453063510915
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305779892,0.0,0.45305779892
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081648721,0.0,0.453081648721
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066491211,0.0,0.453066491211
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084860453,0.0,0.453084860453
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071618951,0.0,0.453071618951
 08/06  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062718317,0.0,0.453062718317
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081101673,0.0,0.453081101673
 08/06  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306523735,0.0,0.45306523735
 08/06  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088616974,0.0,0.453088616974
 08/06  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084329198,0.0,0.453084329198
 08/06  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087432131,0.0,0.453087432131
 08/06  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071314276,0.0,0.453071314276
 08/06  16:00:00,2.19720940174,0.161736138816,0.110454494524,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,2.3730707974,0.258777822106,0.189274206893,0.0,0.2750026812,1.6500160872,0.453080114367,0.0,0.453080114367
 08/06  18:00:00,2.38958948237,0.301907459123,0.162663254838,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087352215,0.0,0.453087352215
 08/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082743988,0.0,0.453082743988
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308635393,0.0,0.45308635393
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070189748,0.0,0.453070189748
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056084771,0.0,0.453056084771
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079988585,0.0,0.453079988585
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068890814,0.0,0.453068890814
 08/07  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070030469,0.0,0.453070030469
 08/07  06:00:00,6.14822473908,2.15616179016,1.24203613691,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  07:00:00,6.71226483956,2.15616179016,0.706065512589,0.0,1.6500160872,2.2000214496,0.45309736406,0.0,0.45309736406
 08/07  08:00:00,14.0505433612,2.15616179016,1.99428504784,0.0,4.9500482616,4.9500482616,0.453118314342,0.0,0.453118314342
 08/07  09:00:00,14.4301982258,2.15616179016,2.37393991243,0.0,4.9500482616,4.9500482616,0.453106381171,0.0,0.453106381171
 08/07  10:00:00,14.8143286799,2.15616179016,2.75807036652,0.0,4.9500482616,4.9500482616,0.453142751567,0.0,0.453142751567
 08/07  11:00:00,15.2795772931,2.15616179016,3.22331897978,0.0,4.9500482616,4.9500482616,0.453155020632,0.0,0.453155020632
 08/07  12:00:00,14.7264955146,2.15616179016,3.22024256363,0.0,4.9500482616,4.4000428992,0.453168268778,0.0,0.453168268778
 08/07  13:00:00,15.7070212308,2.15616179016,3.65076291743,0.0,4.9500482616,4.9500482616,0.453149866422,0.0,0.453149866422
 08/07  14:00:00,15.8842102454,2.15616179016,3.82795193208,0.0,4.9500482616,4.9500482616,0.453118425527,0.0,0.453118425527
 08/07  15:00:00,15.9518660476,2.15616179016,3.89560773422,0.0,4.9500482616,4.9500482616,0.453117288998,0.0,0.453117288998
 08/07  16:00:00,15.9484695682,2.15616179016,3.89221125481,0.0,4.9500482616,4.9500482616,0.453116758675,0.0,0.453116758675
 08/07  17:00:00,10.6729381461,2.15616179016,3.01672273195,0.0,2.750026812,2.750026812,0.453082408601,0.0,0.453082408601
 08/07  18:00:00,8.25388222257,2.15616179016,2.24768289561,0.0,1.6500160872,2.2000214496,0.453111317856,0.0,0.453111317856
 08/07  19:00:00,8.20123178937,2.15616179016,1.81119912907,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  20:00:00,9.20488230537,2.15616179016,1.4456883408,0.0,1.1000107248,2.2000214496,0.453106877839,0.0,0.453106877839
 08/07  21:00:00,8.99757153437,2.15616179016,1.2383775698,0.0,1.1000107248,2.2000214496,0.453090193303,0.0,0.453090193303
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081027232,0.0,0.453081027232
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069931504,0.0,0.453069931504
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058791216,0.0,0.453058791216
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082552438,0.0,0.453082552438
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074043073,0.0,0.453074043073
 08/08  06:00:00,6.23470367283,2.15616179016,1.32851507066,0.0,0.5500053624,2.2000214496,0.453075935614,0.0,0.453075935614
 08/08  07:00:00,6.89463604156,2.15616179016,0.888436714591,0.0,1.6500160872,2.2000214496,0.45311048836,0.0,0.45311048836
 08/08  08:00:00,14.3077214517,2.15616179016,2.25146313838,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  09:00:00,14.5937658057,2.15616179016,2.53750749238,0.0,4.9500482616,4.9500482616,0.453136050153,0.0,0.453136050153
 08/08  10:00:00,14.8813891191,2.15616179016,2.82513080575,0.0,4.9500482616,4.9500482616,0.453129011482,0.0,0.453129011482
 08/08  11:00:00,15.1290933089,2.15616179016,3.07283499556,0.0,4.9500482616,4.9500482616,0.453127378367,0.0,0.453127378367
 08/08  12:00:00,14.3097824469,2.15616179016,2.80352949597,0.0,4.9500482616,4.4000428992,0.886331614158,0.0,0.886331614158
 08/08  13:00:00,15.2896992078,2.15616179016,3.23344089445,0.0,4.9500482616,4.9500482616,0.453165744483,0.0,0.453165744483
 08/08  14:00:00,15.3269318019,2.15616179016,3.27067348848,0.0,4.9500482616,4.9500482616,0.4531030322,0.0,0.4531030322
 08/08  15:00:00,15.2653561716,2.15616179016,3.20909785821,0.0,4.9500482616,4.9500482616,0.453127694117,0.0,0.453127694117
 08/08  16:00:00,15.3123737167,2.15616179016,3.25611540329,0.0,4.9500482616,4.9500482616,0.453146845992,0.0,0.453146845992
 08/08  17:00:00,9.933689392,2.15616179016,2.27747397783,0.0,2.750026812,2.750026812,0.453081632957,0.0,0.453081632957
 08/08  18:00:00,7.82398351984,2.15616179016,1.81778419287,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  19:00:00,8.08313568258,2.15616179016,1.69310302228,0.0,1.6500160872,2.2000214496,0.453091283361,0.0,0.453091283361
 08/08  20:00:00,9.20925804168,2.15616179016,1.45006407711,0.0,1.1000107248,2.2000214496,0.453093157282,0.0,0.453093157282
 08/08  21:00:00,9.03272490484,2.15616179016,1.27353094027,0.0,1.1000107248,2.2000214496,0.453060398229,0.0,0.453060398229
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081690366,0.0,0.453081690366
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070570659,0.0,0.453070570659
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059405017,0.0,0.453059405017
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083138001,0.0,0.453083138001
 08/09  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082681917,0.0,0.453082681917
 08/09  06:00:00,6.39222528158,2.15616179016,1.48603667941,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,7.11011639135,2.15616179016,1.10391706438,0.0,1.6500160872,2.2000214496,0.453102916179,0.0,0.453102916179
 08/09  08:00:00,14.5368021586,2.15616179016,2.4805438452,0.0,4.9500482616,4.9500482616,0.453115388744,0.0,0.453115388744
 08/09  09:00:00,14.9650495143,2.15616179016,2.9087912009,0.0,4.9500482616,4.9500482616,0.453130587454,0.0,0.453130587454
 08/09  10:00:00,15.3290502272,2.15616179016,3.27279191384,0.0,4.9500482616,4.9500482616,0.453137401786,0.0,0.453137401786
 08/09  11:00:00,15.4463236776,2.15616179016,3.39006536422,0.0,4.9500482616,4.9500482616,0.453107086735,0.0,0.453107086735
 08/09  12:00:00,14.6934111336,2.15616179016,3.1871581826,0.0,4.9500482616,4.4000428992,0.453152109026,0.0,0.453152109026
 08/09  13:00:00,15.8327663779,2.15616179016,3.77650806457,0.0,4.9500482616,4.9500482616,0.453167850203,0.0,0.453167850203
 08/09  14:00:00,16.0412899285,2.15616179016,3.98503161514,0.0,4.9500482616,4.9500482616,0.453144881956,0.0,0.453144881956
 08/09  15:00:00,16.2744897402,2.15616179016,4.21823142683,0.0,4.9500482616,4.9500482616,0.453113212623,0.0,0.453113212623
 08/09  16:00:00,16.5081481242,2.15616179016,4.45188981086,0.0,4.9500482616,4.9500482616,0.453106309149,0.0,0.453106309149
 08/09  17:00:00,10.9835036287,2.15616179016,3.32728821452,0.0,2.750026812,2.750026812,0.453108768742,0.0,0.453108768742
 08/09  18:00:00,8.36813760736,2.15616179016,2.36193828039,0.0,1.6500160872,2.2000214496,0.453114423741,0.0,0.453114423741
 08/09  19:00:00,8.27061124376,2.15616179016,1.88057858346,0.0,1.6500160872,2.2000214496,0.453098444368,0.0,0.453098444368
 08/09  20:00:00,9.3567263082,2.15616179016,1.59753234363,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  21:00:00,9.17420316868,2.15616179016,1.41500920411,0.0,1.1000107248,2.2000214496,0.453067681414,0.0,0.453067681414
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057460186,0.0,0.453057460186
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081191798,0.0,0.453081191798
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070039615,0.0,0.453070039615
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058856104,0.0,0.453058856104
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082572013,0.0,0.453082572013
 08/10  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  06:00:00,6.56232559308,2.15616179016,1.65613699092,0.0,0.5500053624,2.2000214496,0.45308603038,0.0,0.45308603038
 08/10  07:00:00,7.30766234594,2.15616179016,1.30146301898,0.0,1.6500160872,2.2000214496,0.453090957224,0.0,0.453090957224
 08/10  08:00:00,14.6880239505,2.15616179016,2.6317656371,0.0,4.9500482616,4.9500482616,0.45312798454,0.0,0.45312798454
 08/10  09:00:00,14.9700895041,2.15616179016,2.91383119072,0.0,4.9500482616,4.9500482616,0.453121168377,0.0,0.453121168377
 08/10  10:00:00,15.2588775043,2.15616179016,3.20261919091,0.0,4.9500482616,4.9500482616,0.453133845198,0.0,0.453133845198
 08/10  11:00:00,15.5598569828,2.15616179016,3.50359866941,0.0,4.9500482616,4.9500482616,0.453157075873,0.0,0.453157075873
 08/10  12:00:00,15.2168971569,2.15616179016,3.71064420592,0.0,4.9500482616,4.4000428992,0.453177688049,0.0,0.453177688049
 08/10  13:00:00,16.4120958896,2.15616179016,4.35583757622,0.0,4.9500482616,4.9500482616,0.453167831843,0.0,0.453167831843
 08/10  14:00:00,16.4834452551,2.15616179016,4.42718694177,0.0,4.9500482616,4.9500482616,0.453138087337,0.0,0.453138087337
 08/10  15:00:00,16.4500701454,2.15616179016,4.39381183206,0.0,4.9500482616,4.9500482616,0.453123142487,0.0,0.453123142487
 08/10  16:00:00,16.1311312495,2.15616179016,4.07487293615,0.0,4.9500482616,4.9500482616,0.453134704952,0.0,0.453134704952
 08/10  17:00:00,10.7245306102,2.15616179016,3.06831519603,0.0,2.750026812,2.750026812,0.453079355005,0.0,0.453079355005
 08/10  18:00:00,8.5741197416,2.15616179016,2.56792041463,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  19:00:00,8.88774222062,2.15616179016,2.11387622698,0.0,1.6500160872,2.2000214496,0.453111791843,0.0,0.453111791843
 08/10  20:00:00,9.46263857998,2.15616179016,1.70344461541,0.0,1.1000107248,2.2000214496,0.453095526837,0.0,0.453095526837
 08/10  21:00:00,9.29500180313,2.15616179016,1.53580783857,0.0,1.1000107248,2.2000214496,0.453067517817,0.0,0.453067517817
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055383785,0.0,0.453055383785
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079126997,0.0,0.453079126997
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067944182,0.0,0.453067944182
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056739348,0.0,0.453056739348
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089518859,0.0,0.453089518859
 08/11  06:00:00,6.39385433901,2.15616179016,1.48766573685,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  07:00:00,7.25261902233,2.15616179016,1.24641969537,0.0,1.6500160872,2.2000214496,0.453096192734,0.0,0.453096192734
 08/11  08:00:00,15.109495216,2.15616179016,3.05323690266,0.0,4.9500482616,4.9500482616,0.453105001271,0.0,0.453105001271
 08/11  09:00:00,15.9587099485,2.15616179016,3.90245163518,0.0,4.9500482616,4.9500482616,0.453137232912,0.0,0.453137232912
 08/11  10:00:00,16.3448015218,2.15616179016,4.28854320843,0.0,4.9500482616,4.9500482616,0.453140387712,0.0,0.453140387712
 08/11  11:00:00,16.5934156583,2.15616179016,4.53715734495,0.0,4.9500482616,4.9500482616,0.453152623262,0.0,0.453152623262
 08/11  12:00:00,15.9240111604,2.15616179016,4.41775820947,0.0,4.9500482616,4.4000428992,0.453175566656,0.0,0.453175566656
 08/11  13:00:00,16.6476889434,2.15616179016,4.59143062999,0.0,4.9500482616,4.9500482616,0.453148171403,0.0,0.453148171403
 08/11  14:00:00,16.7168174486,2.15616179016,4.66055913521,0.0,4.9500482616,4.9500482616,0.453147574553,0.0,0.453147574553
 08/11  15:00:00,16.6210517878,2.15616179016,4.5647934744,0.0,4.9500482616,4.9500482616,0.453131963415,0.0,0.453131963415
 08/11  16:00:00,16.4050385247,2.15616179016,4.34878021132,0.0,4.9500482616,4.9500482616,0.453150027734,0.0,0.453150027734
 08/11  17:00:00,11.1103737245,2.15616179016,3.45415831034,0.0,2.750026812,2.750026812,0.453126771685,0.0,0.453126771685
 08/11  18:00:00,8.60652323925,2.15616179016,2.60032391229,0.0,1.6500160872,2.2000214496,0.453112003875,0.0,0.453112003875
 08/11  19:00:00,8.89786761523,2.15616179016,2.1240016216,0.0,1.6500160872,2.2000214496,0.453099183,0.0,0.453099183
 08/11  20:00:00,9.41440665078,2.15616179016,1.65521268621,0.0,1.1000107248,2.2000214496,0.45309732007,0.0,0.45309732007
 08/11  21:00:00,9.24237369083,2.15616179016,1.48317972626,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063444438,0.0,0.453063444438
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087030257,0.0,0.453087030257
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075863305,0.0,0.453075863305
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064660252,0.0,0.453064660252
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053434095,0.0,0.453053434095
 08/12  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  06:00:00,6.65330112177,2.15616179016,1.7471125196,0.0,0.5500053624,2.2000214496,0.453090815335,0.0,0.453090815335
 08/12  07:00:00,6.07355577812,2.15616179016,1.16736717595,0.0,0.5500053624,2.2000214496,0.453064949868,0.0,0.453064949868
 08/12  08:00:00,7.85005142216,2.15616179016,1.29384673279,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  09:00:00,7.83844228683,2.15616179016,1.28223759747,0.0,1.6500160872,2.750026812,0.453106676441,0.0,0.453106676441
 08/12  10:00:00,7.91864668873,2.15616179016,1.36244199937,0.0,1.6500160872,2.750026812,0.453084511552,0.0,0.453084511552
 08/12  11:00:00,8.09970687046,2.15616179016,1.54350218109,0.0,1.6500160872,2.750026812,0.45311050396,0.0,0.45311050396
 08/12  12:00:00,6.31628923952,2.15616179016,1.41010063736,0.0,0.8250080436,1.9250187684,0.453109032622,0.0,0.453109032622
 08/12  13:00:00,6.32671069715,2.15616179016,1.42052209498,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  14:00:00,6.48260674584,2.15616179016,1.57641814367,0.0,0.8250080436,1.9250187684,0.453095968522,0.0,0.453095968522
 08/12  15:00:00,6.65718320997,2.15616179016,1.7509946078,0.0,0.8250080436,1.9250187684,0.453097439982,0.0,0.453097439982
 08/12  16:00:00,6.56841501823,2.15616179016,1.66222641607,0.0,0.8250080436,1.9250187684,0.45307698777,0.0,0.45307698777
 08/12  17:00:00,5.27834889653,2.15616179016,1.19716833797,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092840307,0.0,0.453092840307
 08/12  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091216194,0.0,0.453091216194
 08/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073655119,0.0,0.453073655119
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067733016,0.0,0.453067733016
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056510354,0.0,0.453056510354
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076114637,0.0,0.453076114637
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060123968,0.0,0.453060123968
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081028318,0.0,0.453081028318
 08/13  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071974686,0.0,0.453071974686
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055958614,0.0,0.453055958614
 08/13  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075677904,0.0,0.453075677904
 08/13  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081070326,0.0,0.453081070326
 08/13  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086166029,0.0,0.453086166029
 08/13  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078225122,0.0,0.453078225122
 08/13  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081651266,0.0,0.453081651266
 08/13  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  17:00:00,2.4612639238,0.291125049869,0.245120105522,0.0,0.2750026812,1.6500160872,0.453082433922,0.0,0.453082433922
 08/13  18:00:00,2.36505984693,0.258777822106,0.181263256418,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308419335,0.0,0.45308419335
 08/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079319688,0.0,0.453079319688
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079462908,0.0,0.453079462908
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307805106,0.0,0.45307805106
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306387248,0.0,0.45306387248
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087582659,0.0,0.453087582659
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076387003,0.0,0.453076387003
 08/14  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077387553,0.0,0.453077387553
 08/14  06:00:00,6.04208235334,2.15616179016,1.13589375117,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/14  07:00:00,6.95438082285,2.15616179016,0.948181495887,0.0,1.6500160872,2.2000214496,0.453104455393,0.0,0.453104455393
 08/14  08:00:00,14.2989018594,2.15616179016,2.24264354608,0.0,4.9500482616,4.9500482616,0.453123856318,0.0,0.453123856318
 08/14  09:00:00,15.0255107462,2.15616179016,2.96925243287,0.0,4.9500482616,4.9500482616,0.453147275959,0.0,0.453147275959
 08/14  10:00:00,15.403957527,2.15616179016,3.34769921368,0.0,4.9500482616,4.9500482616,0.453139681692,0.0,0.453139681692
 08/14  11:00:00,15.6469377414,2.15616179016,3.590679428,0.0,4.9500482616,4.9500482616,0.453143137032,0.0,0.453143137032
 08/14  12:00:00,14.8838359726,2.15616179016,3.37758302164,0.0,4.9500482616,4.4000428992,0.453173173689,0.0,0.453173173689
 08/14  13:00:00,15.6991690534,2.15616179016,3.64291074007,0.0,4.9500482616,4.9500482616,0.453151787526,0.0,0.453151787526
 08/14  14:00:00,15.8472101102,2.15616179016,3.79095179683,0.0,4.9500482616,4.9500482616,0.453093889984,0.0,0.453093889984
 08/14  15:00:00,15.9874560917,2.15616179016,3.9311977783,0.0,4.9500482616,4.9500482616,0.453117850167,0.0,0.453117850167
 08/14  16:00:00,16.0439146144,2.15616179016,3.98765630107,0.0,4.9500482616,4.9500482616,0.453148187299,0.0,0.453148187299
 08/14  17:00:00,10.6838450655,2.15616179016,3.02762965138,0.0,2.750026812,2.750026812,0.453116064276,0.0,0.453116064276
 08/14  18:00:00,8.3633628781,2.15616179016,2.35716355113,0.0,1.6500160872,2.2000214496,0.453111244914,0.0,0.453111244914
 08/14  19:00:00,8.57812553277,2.15616179016,1.80425953914,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  20:00:00,9.07075130652,2.15616179016,1.31155734196,0.0,1.1000107248,2.2000214496,0.453106615917,0.0,0.453106615917
 08/14  21:00:00,8.8120217679,2.15616179016,1.05282780333,0.0,1.1000107248,2.2000214496,0.45309118669,0.0,0.45309118669
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081726145,0.0,0.453081726145
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069041354,0.0,0.453069041354
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057790283,0.0,0.453057790283
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081439353,0.0,0.453081439353
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072806094,0.0,0.453072806094
 08/15  06:00:00,5.75153186239,2.15616179016,0.845343260228,0.0,0.5500053624,2.2000214496,0.453075780125,0.0,0.453075780125
 08/15  07:00:00,6.74986816672,2.15616179016,0.743668839758,0.0,1.6500160872,2.2000214496,0.453113791349,0.0,0.453113791349
 08/15  08:00:00,14.2444022007,2.15616179016,2.18814388735,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  09:00:00,14.7851635831,2.15616179016,2.72890526972,0.0,4.9500482616,4.9500482616,0.453133458567,0.0,0.453133458567
 08/15  10:00:00,15.1289153535,2.15616179016,3.07265704014,0.0,4.9500482616,4.9500482616,0.453140617601,0.0,0.453140617601
 08/15  11:00:00,15.4137404526,2.15616179016,3.3574821392,0.0,4.9500482616,4.9500482616,0.453157425274,0.0,0.453157425274
 08/15  12:00:00,14.871719186,2.15616179016,3.36546623505,0.0,4.9500482616,4.4000428992,0.886308082366,0.0,0.886308082366
 08/15  13:00:00,15.848762273,2.15616179016,3.79250395964,0.0,4.9500482616,4.9500482616,0.453159338336,0.0,0.453159338336
 08/15  14:00:00,16.1185398255,2.15616179016,4.06228151211,0.0,4.9500482616,4.9500482616,0.453096726705,0.0,0.453096726705
 08/15  15:00:00,16.3832544593,2.15616179016,4.32699614598,0.0,4.9500482616,4.9500482616,0.453135732181,0.0,0.453135732181
 08/15  16:00:00,16.2022866029,2.15616179016,4.14602828958,0.0,4.9500482616,4.9500482616,0.453140747867,0.0,0.453140747867
 08/15  17:00:00,10.7210270079,2.15616179016,3.06481159372,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/15  18:00:00,8.32670110957,2.15616179016,2.32050178261,0.0,1.6500160872,2.2000214496,0.453121285834,0.0,0.453121285834
 08/15  19:00:00,8.49394350363,2.15616179016,1.72007751,0.0,1.6500160872,2.2000214496,0.453104096241,0.0,0.453104096241
 08/15  20:00:00,9.0163869143,2.15616179016,1.25719294973,0.0,1.1000107248,2.2000214496,0.453099259552,0.0,0.453099259552
 08/15  21:00:00,8.80133222753,2.15616179016,1.04213826296,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089441099,0.0,0.453089441099
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073254459,0.0,0.453073254459
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062009469,0.0,0.453062009469
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085616388,0.0,0.453085616388
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074397442,0.0,0.453074397442
 08/16  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073750407,0.0,0.453073750407
 08/16  06:00:00,6.03754041334,2.15616179016,1.13135181117,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  07:00:00,6.8738049488,2.15616179016,0.867605621828,0.0,1.6500160872,2.2000214496,0.453094172472,0.0,0.453094172472
 08/16  08:00:00,14.6433517131,2.15616179016,2.5870933997,0.0,4.9500482616,4.9500482616,0.453138445201,0.0,0.453138445201
 08/16  09:00:00,15.4935182425,2.15616179016,3.43725992909,0.0,4.9500482616,4.9500482616,0.453137117848,0.0,0.453137117848
 08/16  10:00:00,16.0609125432,2.15616179016,4.00465422981,0.0,4.9500482616,4.9500482616,0.45314041024,0.0,0.45314041024
 08/16  11:00:00,16.3933487547,2.15616179016,4.33709044137,0.0,4.9500482616,4.9500482616,0.453157335673,0.0,0.453157335673
 08/16  12:00:00,15.7867023768,2.15616179016,4.28044942582,0.0,4.9500482616,4.4000428992,0.453174096163,0.0,0.453174096163
 08/16  13:00:00,16.6724488666,2.15616179016,4.61619055325,0.0,4.9500482616,4.9500482616,0.453154710301,0.0,0.453154710301
 08/16  14:00:00,16.4683829317,2.15616179016,4.41212461833,0.0,4.9500482616,4.9500482616,0.453140975843,0.0,0.453140975843
 08/16  15:00:00,16.366471026,2.15616179016,4.31021271265,0.0,4.9500482616,4.9500482616,0.453126583391,0.0,0.453126583391
 08/16  16:00:00,15.5969341299,2.15616179016,3.54067581654,0.0,4.9500482616,4.9500482616,0.453152700541,0.0,0.453152700541
 08/16  17:00:00,10.0628577002,2.15616179016,2.40664228604,0.0,2.750026812,2.750026812,0.45311774307,0.0,0.45311774307
 08/16  18:00:00,8.16917787002,2.15616179016,2.16297854305,0.0,1.6500160872,2.2000214496,0.453097459017,0.0,0.453097459017
 08/16  19:00:00,8.9814155313,2.15616179016,1.82371620433,0.0,1.6500160872,2.2000214496,0.453096656558,0.0,0.453096656558
 08/16  20:00:00,9.18423549827,2.15616179016,1.4250415337,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  21:00:00,8.94061916535,2.15616179016,1.18142520078,0.0,1.1000107248,2.2000214496,0.45308559556,0.0,0.45308559556
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077147871,0.0,0.453077147871
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065902339,0.0,0.453065902339
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054631753,0.0,0.453054631753
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078290507,0.0,0.453078290507
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067045425,0.0,0.453067045425
 08/17  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  06:00:00,5.90370671374,2.15616179016,0.997518111578,0.0,0.5500053624,2.2000214496,0.453089825034,0.0,0.453089825034
 08/17  07:00:00,6.90951639623,2.15616179016,0.903317069262,0.0,1.6500160872,2.2000214496,0.453109130807,0.0,0.453109130807
 08/17  08:00:00,14.3499444902,2.15616179016,2.29368617679,0.0,4.9500482616,4.9500482616,0.453133940552,0.0,0.453133940552
 08/17  09:00:00,14.846289194,2.15616179016,2.79003088067,0.0,4.9500482616,4.9500482616,0.453145571161,0.0,0.453145571161
 08/17  10:00:00,15.0343455904,2.15616179016,2.97808727699,0.0,4.9500482616,4.9500482616,0.453134295772,0.0,0.453134295772
 08/17  11:00:00,15.1994512661,2.15616179016,3.14319295276,0.0,4.9500482616,4.9500482616,0.45314302963,0.0,0.45314302963
 08/17  12:00:00,14.6394970582,2.15616179016,3.13324410719,0.0,4.9500482616,4.4000428992,0.453150862318,0.0,0.453150862318
 08/17  13:00:00,15.6732794966,2.15616179016,3.6170211832,0.0,4.9500482616,4.9500482616,0.453159061424,0.0,0.453159061424
 08/17  14:00:00,15.7818048202,2.15616179016,3.72554650679,0.0,4.9500482616,4.9500482616,0.453130475602,0.0,0.453130475602
 08/17  15:00:00,15.677055785,2.15616179016,3.62079747159,0.0,4.9500482616,4.9500482616,0.453137840064,0.0,0.453137840064
 08/17  16:00:00,15.5112437861,2.15616179016,3.45498547268,0.0,4.9500482616,4.9500482616,0.453154162784,0.0,0.453154162784
 08/17  17:00:00,10.1129455958,2.15616179016,2.45673018167,0.0,2.750026812,2.750026812,0.453123564115,0.0,0.453123564115
 08/17  18:00:00,7.90800051564,2.15616179016,1.90180118867,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/17  19:00:00,8.7273855982,2.15616179016,1.56968627123,0.0,1.6500160872,2.2000214496,0.453095647998,0.0,0.453095647998
 08/17  20:00:00,9.00324310282,2.15616179016,1.24404913825,0.0,1.1000107248,2.2000214496,0.453095333133,0.0,0.453095333133
 08/17  21:00:00,8.77904962792,2.15616179016,1.01985566335,0.0,1.1000107248,2.2000214496,0.453084495506,0.0,0.453084495506
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069229996,0.0,0.453069229996
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057964114,0.0,0.453057964114
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081591493,0.0,0.453081591493
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307035123,0.0,0.45307035123
 08/18  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068041078,0.0,0.453068041078
 08/18  06:00:00,5.74236406147,2.15616179016,0.836175459301,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  07:00:00,6.63496445773,2.15616179016,0.62876513076,0.0,1.6500160872,2.2000214496,0.45310154649,0.0,0.45310154649
 08/18  08:00:00,13.9344903815,2.15616179016,1.87823206814,0.0,4.9500482616,4.9500482616,0.453138100443,0.0,0.453138100443
 08/18  09:00:00,14.3213444589,2.15616179016,2.26508614552,0.0,4.9500482616,4.9500482616,0.453138873662,0.0,0.453138873662
 08/18  10:00:00,14.6495097637,2.15616179016,2.59325145031,0.0,4.9500482616,4.9500482616,0.453139007519,0.0,0.453139007519
 08/18  11:00:00,14.85649617,2.15616179016,2.80023785663,0.0,4.9500482616,4.9500482616,0.453159323536,0.0,0.453159323536
 08/18  12:00:00,14.1833128237,2.15616179016,2.67705987274,0.0,4.9500482616,4.4000428992,0.453172933705,0.0,0.453172933705
 08/18  13:00:00,15.0861021856,2.15616179016,3.0298438722,0.0,4.9500482616,4.9500482616,0.453154815141,0.0,0.453154815141
 08/18  14:00:00,15.2942563585,2.15616179016,3.23799804518,0.0,4.9500482616,4.9500482616,0.453114587253,0.0,0.453114587253
 08/18  15:00:00,15.5537760165,2.15616179016,3.49751770315,0.0,4.9500482616,4.9500482616,0.453132257599,0.0,0.453132257599
 08/18  16:00:00,15.6138212817,2.15616179016,3.55756296838,0.0,4.9500482616,4.9500482616,0.453154289098,0.0,0.453154289098
 08/18  17:00:00,10.2491346118,2.15616179016,2.59291919768,0.0,2.750026812,2.750026812,0.453118471271,0.0,0.453118471271
 08/18  18:00:00,7.82979919066,2.15616179016,1.82359986369,0.0,1.6500160872,2.2000214496,0.453107966731,0.0,0.453107966731
 08/18  19:00:00,8.38391526686,2.15616179016,1.22621593989,0.0,1.6500160872,2.2000214496,0.453107642779,0.0,0.453107642779
 08/18  20:00:00,8.53638939899,2.15616179016,0.777195434421,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/18  21:00:00,8.32069096118,2.15616179016,0.561496996615,0.0,1.1000107248,2.2000214496,0.453087115175,0.0,0.453087115175
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072460656,0.0,0.453072460656
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061139222,0.0,0.453061139222
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084741142,0.0,0.453084741142
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073507816,0.0,0.453073507816
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062245228,0.0,0.453062245228
 08/19  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  06:00:00,5.61164892011,2.15616179016,0.705460317946,0.0,0.5500053624,2.2000214496,0.453064534069,0.0,0.453064534069
 08/19  07:00:00,5.43608535831,2.15616179016,0.529896756147,0.0,0.5500053624,2.2000214496,0.453094320392,0.0,0.453094320392
 08/19  08:00:00,7.81733471734,2.15616179016,1.26113002797,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  09:00:00,8.2177590023,2.15616179016,1.66155431293,0.0,1.6500160872,2.750026812,0.453108843315,0.0,0.453108843315
 08/19  10:00:00,8.46119984555,2.15616179016,1.90499515618,0.0,1.6500160872,2.750026812,0.45311335107,0.0,0.45311335107
 08/19  11:00:00,8.65480994142,2.15616179016,2.09860525205,0.0,1.6500160872,2.750026812,0.453115186727,0.0,0.453115186727
 08/19  12:00:00,6.94650694436,2.15616179016,2.0403183422,0.0,0.8250080436,1.9250187684,0.453103284082,0.0,0.453103284082
 08/19  13:00:00,7.09268193733,2.15616179016,2.18649333516,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  14:00:00,7.2080972639,2.15616179016,2.30190866174,0.0,0.8250080436,1.9250187684,0.453089401584,0.0,0.453089401584
 08/19  15:00:00,7.32322083789,2.15616179016,2.41703223572,0.0,0.8250080436,1.9250187684,0.453098984419,0.0,0.453098984419
 08/19  16:00:00,7.39354197267,2.15616179016,2.4873533705,0.0,0.8250080436,1.9250187684,0.453104831248,0.0,0.453104831248
 08/19  17:00:00,6.38597867001,2.15616179016,2.30479811144,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092972353,0.0,0.453092972353
 08/19  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309122802,0.0,0.45309122802
 08/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084621945,0.0,0.453084621945
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074916039,0.0,0.453074916039
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063655798,0.0,0.453063655798
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082624242,0.0,0.453082624242
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066628207,0.0,0.453066628207
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309036072,0.0,0.45309036072
