Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/20  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079824973,0.0,0.453079824973
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,2.29291081375,0.241064769056,0.126827276285,0.0,0.2750026812,1.6500160872,0.453085134134,0.0,0.453085134134
 08/20  09:00:00,2.47940455427,0.354507013317,0.199878772548,0.0,0.2750026812,1.6500160872,0.453082649424,0.0,0.453082649424
 08/20  10:00:00,2.24827647372,0.21270420799,0.110553497327,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089376317,0.0,0.453089376317
 08/20  12:00:00,2.30093146251,0.209693926105,0.166218767997,0.0,0.2750026812,1.6500160872,0.453082198801,0.0,0.453082198801
 08/20  13:00:00,2.57536071949,0.349489876841,0.300852074243,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  14:00:00,2.37988261421,0.274436021722,0.180427824083,0.0,0.2750026812,1.6500160872,0.453085945757,0.0,0.453085945757
 08/20  15:00:00,2.2606581411,0.206497260853,0.129142111838,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,2.52226424258,0.323472277632,0.273773196545,0.0,0.2750026812,1.6500160872,0.453085843675,0.0,0.453085843675
 08/20  17:00:00,2.46630451835,0.258777822106,0.282507927842,0.0,0.2750026812,1.6500160872,0.45308318507,0.0,0.45308318507
 08/20  18:00:00,2.46650965603,0.323472277632,0.218018609997,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078427083,0.0,0.453078427083
 08/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072116169,0.0,0.453072116169
 08/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084496822,0.0,0.453084496822
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083868275,0.0,0.453083868275
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070359785,0.0,0.453070359785
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059063254,0.0,0.453059063254
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082682242,0.0,0.453082682242
 08/21  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,7.23320661101,2.15616179016,2.32701800885,0.0,0.5500053624,2.2000214496,0.453086632748,0.0,0.453086632748
 08/21  07:00:00,8.01640545066,2.15616179016,2.01020612369,0.0,1.6500160872,2.2000214496,0.453105915067,0.0,0.453105915067
 08/21  08:00:00,15.563705369,2.15616179016,3.5074470556,0.0,4.9500482616,4.9500482616,0.453138315979,0.0,0.453138315979
 08/21  09:00:00,16.0950254756,2.15616179016,4.0387671622,0.0,4.9500482616,4.9500482616,0.453138775071,0.0,0.453138775071
 08/21  10:00:00,16.5753766121,2.15616179016,4.51911829877,0.0,4.9500482616,4.9500482616,0.453145503256,0.0,0.453145503256
 08/21  11:00:00,16.8365848715,2.15616179016,4.78032655812,0.0,4.9500482616,4.9500482616,0.453152494811,0.0,0.453152494811
 08/21  12:00:00,16.2433864722,2.15616179016,4.73713352127,0.0,4.9500482616,4.4000428992,0.453175233789,0.0,0.453175233789
 08/21  13:00:00,17.3445937162,2.15616179016,5.28833540287,0.0,4.9500482616,4.9500482616,0.4531538336,0.0,0.4531538336
 08/21  14:00:00,17.3408870756,2.15616179016,5.28462876222,0.0,4.9500482616,4.9500482616,0.453113774772,0.0,0.453113774772
 08/21  15:00:00,17.1696114078,2.15616179016,5.11335309444,0.0,4.9500482616,4.9500482616,0.453113826489,0.0,0.453113826489
 08/21  16:00:00,17.1476776463,2.15616179016,5.09141933295,0.0,4.9500482616,4.9500482616,0.453146285621,0.0,0.453146285621
 08/21  17:00:00,11.7768693877,2.15616179016,4.12065397357,0.0,2.750026812,2.750026812,0.453116533466,0.0,0.453116533466
 08/21  18:00:00,9.27125048911,2.15616179016,3.26505116215,0.0,1.6500160872,2.2000214496,0.453113713975,0.0,0.453113713975
 08/21  19:00:00,9.71772268731,2.15616179016,2.56002336035,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  20:00:00,9.75522959696,2.15616179016,1.9960356324,0.0,1.1000107248,2.2000214496,0.453105037632,0.0,0.453105037632
 08/21  21:00:00,9.41618422342,2.15616179016,1.65699025886,0.0,1.1000107248,2.2000214496,0.453078585033,0.0,0.453078585033
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084731397,0.0,0.453084731397
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073473348,0.0,0.453073473348
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062215784,0.0,0.453062215784
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085814565,0.0,0.453085814565
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080064307,0.0,0.453080064307
 08/22  06:00:00,6.44214903604,2.15616179016,1.53596043387,0.0,0.5500053624,2.2000214496,0.453079958785,0.0,0.453079958785
 08/22  07:00:00,7.06027897102,2.15616179016,1.05407964405,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/22  08:00:00,14.8949961872,2.15616179016,2.83873787379,0.0,4.9500482616,4.9500482616,0.453123285696,0.0,0.453123285696
 08/22  09:00:00,15.8909653683,2.15616179016,3.83470705496,0.0,4.9500482616,4.9500482616,0.453136294923,0.0,0.453136294923
 08/22  10:00:00,16.2456779506,2.15616179016,4.18941963719,0.0,4.9500482616,4.9500482616,0.453131518765,0.0,0.453131518765
 08/22  11:00:00,16.766658759,2.15616179016,4.7104004456,0.0,4.9500482616,4.9500482616,0.453157035406,0.0,0.453157035406
 08/22  12:00:00,16.3726786202,2.15616179016,4.86642566921,0.0,4.9500482616,4.4000428992,0.88631053124,0.0,0.88631053124
 08/22  13:00:00,17.3991656425,2.15616179016,5.34290732913,0.0,4.9500482616,4.9500482616,0.453157454186,0.0,0.453157454186
 08/22  14:00:00,17.5242949889,2.15616179016,5.46803667555,0.0,4.9500482616,4.9500482616,0.453116590144,0.0,0.453116590144
 08/22  15:00:00,17.5615410398,2.15616179016,5.50528272639,0.0,4.9500482616,4.9500482616,0.453115371074,0.0,0.453115371074
 08/22  16:00:00,17.3832435422,2.15616179016,5.32698522886,0.0,4.9500482616,4.9500482616,0.453151909549,0.0,0.453151909549
 08/22  17:00:00,11.5729178863,2.15616179016,3.91670247209,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/22  18:00:00,9.05164290115,2.15616179016,3.04544357419,0.0,1.6500160872,2.2000214496,0.45311931444,0.0,0.45311931444
 08/22  19:00:00,9.91378919221,2.15616179016,2.75608986525,0.0,1.6500160872,2.2000214496,0.45310565932,0.0,0.45310565932
 08/22  20:00:00,10.2080397096,2.15616179016,2.44884574502,0.0,1.1000107248,2.2000214496,0.453094815263,0.0,0.453094815263
 08/22  21:00:00,9.8706452373,2.15616179016,2.11145127273,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089980677,0.0,0.453089980677
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077997166,0.0,0.453077997166
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065381007,0.0,0.453065381007
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305410482,0.0,0.45305410482
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307777317,0.0,0.45307777317
 08/23  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078754247,0.0,0.453078754247
 08/23  06:00:00,6.31505658275,2.15616179016,1.40886798058,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  07:00:00,7.27049053864,2.15616179016,1.26429121167,0.0,1.6500160872,2.2000214496,0.453107393471,0.0,0.453107393471
 08/23  08:00:00,14.4529070147,2.15616179016,2.39664870135,0.0,4.9500482616,4.9500482616,0.453140319369,0.0,0.453140319369
 08/23  09:00:00,14.6410427823,2.15616179016,2.58478446896,0.0,4.9500482616,4.9500482616,0.453142802928,0.0,0.453142802928
 08/23  10:00:00,14.7780257896,2.15616179016,2.72176747622,0.0,4.9500482616,4.9500482616,0.453135090794,0.0,0.453135090794
 08/23  11:00:00,14.8949010062,2.15616179016,2.83864269282,0.0,4.9500482616,4.9500482616,0.45314414985,0.0,0.45314414985
 08/23  12:00:00,14.1937211582,2.15616179016,2.68746820719,0.0,4.9500482616,4.4000428992,0.453172861785,0.0,0.453172861785
 08/23  13:00:00,15.0546136546,2.15616179016,2.99835534124,0.0,4.9500482616,4.9500482616,0.453152466845,0.0,0.453152466845
 08/23  14:00:00,15.0265694841,2.15616179016,2.9703111707,0.0,4.9500482616,4.9500482616,0.453094518333,0.0,0.453094518333
 08/23  15:00:00,15.0531594192,2.15616179016,2.99690110584,0.0,4.9500482616,4.9500482616,0.453119593145,0.0,0.453119593145
 08/23  16:00:00,14.9089912452,2.15616179016,2.85273293181,0.0,4.9500482616,4.9500482616,0.453138955599,0.0,0.453138955599
 08/23  17:00:00,9.63162393302,2.15616179016,1.97540851885,0.0,2.750026812,2.750026812,0.453116434834,0.0,0.453116434834
 08/23  18:00:00,7.41303862439,2.15616179016,1.40683929743,0.0,1.6500160872,2.2000214496,0.453111415219,0.0,0.453111415219
 08/23  19:00:00,8.30983890142,2.15616179016,0.768306241122,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/23  20:00:00,8.04156060016,2.15616179016,0.282366635597,0.0,1.1000107248,2.2000214496,0.453106861111,0.0,0.453106861111
 08/23  21:00:00,7.86334971424,2.15616179016,0.104155749669,0.0,1.1000107248,2.2000214496,0.453091391211,0.0,0.453091391211
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080424486,0.0,0.453080424486
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069181151,0.0,0.453069181151
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057926405,0.0,0.453057926405
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081572919,0.0,0.453081572919
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072938854,0.0,0.453072938854
 08/24  06:00:00,5.22656112558,2.15616179016,0.320372523413,0.0,0.5500053624,2.2000214496,0.453075882903,0.0,0.453075882903
 08/24  07:00:00,6.11533004486,2.15616179016,0.10913071789,0.0,1.6500160872,2.2000214496,0.492622963866,0.0395136081161,0.45310935575
 08/24  08:00:00,12.7856016635,2.15616179016,0.729343350108,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  09:00:00,12.9544775301,2.15616179016,0.898219216738,0.0,4.9500482616,4.9500482616,0.453134002113,0.0,0.453134002113
 08/24  10:00:00,13.0249354681,2.15616179016,0.968677154694,0.0,4.9500482616,4.9500482616,0.453125331159,0.0,0.453125331159
 08/24  11:00:00,13.4108975955,2.15616179016,1.35463928215,0.0,4.9500482616,4.9500482616,0.453150516429,0.0,0.453150516429
 08/24  12:00:00,13.0039876109,2.15616179016,1.49773465996,0.0,4.9500482616,4.4000428992,0.886304306853,0.0,0.886304306853
 08/24  13:00:00,13.9233744123,2.15616179016,1.86711609897,0.0,4.9500482616,4.9500482616,0.453126179923,0.0,0.453126179923
 08/24  14:00:00,14.066976071,2.15616179016,2.01071775765,0.0,4.9500482616,4.9500482616,0.453096829355,0.0,0.453096829355
 08/24  15:00:00,14.1733312492,2.15616179016,2.11707293584,0.0,4.9500482616,4.9500482616,0.453122149783,0.0,0.453122149783
 08/24  16:00:00,14.2158922286,2.15616179016,2.15963391525,0.0,4.9500482616,4.9500482616,0.45314083078,0.0,0.45314083078
 08/24  17:00:00,9.11677017654,2.15616179016,1.46055476237,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/24  18:00:00,6.93170563235,2.15616179016,0.92550630538,0.0,1.6500160872,2.2000214496,0.453121381661,0.0,0.453121381661
 08/24  19:00:00,8.07327326396,2.15616179016,0.531740603655,0.0,1.6500160872,2.2000214496,0.453104187932,0.0,0.453104187932
 08/24  20:00:00,8.08705040577,2.15616179016,0.3278564412,0.0,1.1000107248,2.2000214496,0.453106155589,0.0,0.453106155589
 08/24  21:00:00,7.91816824365,2.15616179016,0.158974279082,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086168061,0.0,0.453086168061
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073300269,0.0,0.453073300269
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062057105,0.0,0.453062057105
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085683101,0.0,0.453085683101
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074480025,0.0,0.453074480025
 08/25  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073856277,0.0,0.453073856277
 08/25  06:00:00,5.33595474188,2.15616179016,0.429766139717,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,6.07974746466,2.15616179016,0.0735481376955,0.0,1.6500160872,2.2000214496,0.52014874628,0.0670549298849,0.453093816395
 08/25  08:00:00,12.9747634519,2.15616179016,0.918505138492,0.0,4.9500482616,4.9500482616,0.453132728936,0.0,0.453132728936
 08/25  09:00:00,13.2302936868,2.15616179016,1.17403537348,0.0,4.9500482616,4.9500482616,0.453120337853,0.0,0.453120337853
 08/25  10:00:00,13.3488604338,2.15616179016,1.29260212046,0.0,4.9500482616,4.9500482616,0.453138994899,0.0,0.453138994899
 08/25  11:00:00,13.3624772941,2.15616179016,1.30621898075,0.0,4.9500482616,4.9500482616,0.453156147744,0.0,0.453156147744
 08/25  12:00:00,12.6740673464,2.15616179016,1.16781439547,0.0,4.9500482616,4.4000428992,0.453140341297,0.0,0.453140341297
 08/25  13:00:00,13.5123081684,2.15616179016,1.456049855,0.0,4.9500482616,4.9500482616,0.453122255177,0.0,0.453122255177
 08/25  14:00:00,13.5617342753,2.15616179016,1.50547596193,0.0,4.9500482616,4.9500482616,0.453128091682,0.0,0.453128091682
 08/25  15:00:00,13.6398659439,2.15616179016,1.58360763056,0.0,4.9500482616,4.9500482616,0.453100313363,0.0,0.453100313363
 08/25  16:00:00,13.6361933701,2.15616179016,1.57993505675,0.0,4.9500482616,4.9500482616,0.453152030331,0.0,0.453152030331
 08/25  17:00:00,8.51683658654,2.15616179016,0.860621172373,0.0,2.750026812,2.750026812,0.453116682998,0.0,0.453116682998
 08/25  18:00:00,6.4979241722,2.15616179016,0.491724845234,0.0,1.6500160872,2.2000214496,0.453098483346,0.0,0.453098483346
 08/25  19:00:00,7.8678441175,2.15616179016,0.326311457198,0.0,1.6500160872,2.2000214496,0.453096311639,0.0,0.453096311639
 08/25  20:00:00,7.946139094,2.15616179016,0.186945129436,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/25  21:00:00,7.93657076506,2.15616179016,0.177376800493,0.0,1.1000107248,2.2000214496,0.4530866476,0.0,0.4530866476
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078239545,0.0,0.453078239545
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306701424,0.0,0.45306701424
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305577401,0.0,0.45305577401
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079460535,0.0,0.453079460535
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087236554,0.0,0.453087236554
 08/26  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  06:00:00,5.07761712534,2.15616179016,0.171428523173,0.0,0.5500053624,2.2000214496,0.453071573032,0.0,0.453071573032
 08/26  07:00:00,4.95385713326,2.15616179016,0.0476685310887,0.0,0.5500053624,2.2000214496,0.484753847418,0.0316557966268,0.453098050792
 08/26  08:00:00,6.74176795385,2.15616179016,0.18556326448,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  09:00:00,7.15677279932,2.15616179016,0.600568109949,0.0,1.6500160872,2.750026812,0.453117178573,0.0,0.453117178573
 08/26  10:00:00,7.48085530882,2.15616179016,0.924650619449,0.0,1.6500160872,2.750026812,0.453107815884,0.0,0.453107815884
 08/26  11:00:00,7.60184548607,2.15616179016,1.04564079671,0.0,1.6500160872,2.750026812,0.453099523282,0.0,0.453099523282
 08/26  12:00:00,5.85465610119,2.15616179016,0.948467499027,0.0,0.8250080436,1.9250187684,0.453107812332,0.0,0.453107812332
 08/26  13:00:00,6.02077850609,2.15616179016,1.11458990392,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  14:00:00,6.23201829411,2.15616179016,1.32582969195,0.0,0.8250080436,1.9250187684,0.453078895308,0.0,0.453078895308
 08/26  15:00:00,6.36110036418,2.15616179016,1.45491176202,0.0,0.8250080436,1.9250187684,0.453069030286,0.0,0.453069030286
 08/26  16:00:00,6.15302653889,2.15616179016,1.24683793673,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  17:00:00,4.83919480071,2.15616179016,0.758014242147,0.0,0.2750026812,1.6500160872,0.453101269021,0.0,0.453101269021
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092015488,0.0,0.453092015488
 08/26  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089738456,0.0,0.453089738456
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309259162,0.0,0.45309259162
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082056757,0.0,0.453082056757
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070854359,0.0,0.453070854359
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055047346,0.0,0.453055047346
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073380887,0.0,0.453073380887
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306281089,0.0,0.45306281089
 08/27  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085212319,0.0,0.453085212319
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085210157,0.0,0.453085210157
 08/27  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082825302,0.0,0.453082825302
 08/27  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091527699,0.0,0.453091527699
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073831778,0.0,0.453073831778
 08/27  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074385349,0.0,0.453074385349
 08/27  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  16:00:00,2.36624764199,0.280342640615,0.160886232972,0.0,0.2750026812,1.6500160872,0.453083571114,0.0,0.453083571114
 08/27  17:00:00,2.32680744027,0.258777822106,0.143010849764,0.0,0.2750026812,1.6500160872,0.453078861612,0.0,0.453078861612
 08/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308599539,0.0,0.45308599539
 08/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081278569,0.0,0.453081278569
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073100301,0.0,0.453073100301
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057024693,0.0,0.453057024693
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078363268,0.0,0.453078363268
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067182438,0.0,0.453067182438
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055973653,0.0,0.453055973653
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  06:00:00,5.39006839418,2.15616179016,0.483879792012,0.0,0.5500053624,2.2000214496,0.453083264393,0.0,0.453083264393
 08/28  07:00:00,6.2158205893,2.15616179016,0.209621262333,0.0,1.6500160872,2.2000214496,0.458260819178,0.00515285595136,0.453107963226
 08/28  08:00:00,13.2556279774,2.15616179016,1.19936966407,0.0,4.9500482616,4.9500482616,0.453134903296,0.0,0.453134903296
 08/28  09:00:00,13.6130337733,2.15616179016,1.55677545993,0.0,4.9500482616,4.9500482616,0.453139357636,0.0,0.453139357636
 08/28  10:00:00,13.8524905698,2.15616179016,1.79623225647,0.0,4.9500482616,4.9500482616,0.453141888703,0.0,0.453141888703
 08/28  11:00:00,14.0447665752,2.15616179016,1.98850826185,0.0,4.9500482616,4.9500482616,0.453146527729,0.0,0.453146527729
 08/28  12:00:00,13.541974506,2.15616179016,2.03572155503,0.0,4.9500482616,4.4000428992,0.453160491113,0.0,0.453160491113
 08/28  13:00:00,14.4480755409,2.15616179016,2.39181722751,0.0,4.9500482616,4.9500482616,0.453159485636,0.0,0.453159485636
 08/28  14:00:00,14.4992730474,2.15616179016,2.44301473399,0.0,4.9500482616,4.9500482616,0.453088989282,0.0,0.453088989282
 08/28  15:00:00,14.4427950778,2.15616179016,2.38653676445,0.0,4.9500482616,4.9500482616,0.453115303216,0.0,0.453115303216
 08/28  16:00:00,14.3642564614,2.15616179016,2.30799814799,0.0,4.9500482616,4.9500482616,0.453141461472,0.0,0.453141461472
 08/28  17:00:00,9.15909766374,2.15616179016,1.50288224958,0.0,2.750026812,2.750026812,0.45312483141,0.0,0.45312483141
 08/28  18:00:00,6.93562190279,2.15616179016,0.929422575826,0.0,1.6500160872,2.2000214496,0.453112758302,0.0,0.453112758302
 08/28  19:00:00,8.06188927759,2.15616179016,0.520356617292,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/28  20:00:00,8.02059826431,2.15616179016,0.261404299747,0.0,1.1000107248,2.2000214496,0.453096244493,0.0,0.453096244493
 08/28  21:00:00,7.87979241393,2.15616179016,0.120598449362,0.0,1.1000107248,2.2000214496,0.453093015277,0.0,0.453093015277
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081404823,0.0,0.453081404823
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086172817,0.0,0.453086172817
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075028458,0.0,0.453075028458
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063853062,0.0,0.453063853062
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058065974,0.0,0.453058065974
 08/29  06:00:00,5.07312457306,2.15616179016,0.166935970891,0.0,0.5500053624,2.2000214496,0.475561675794,0.0225035389317,0.453058136862
 08/29  07:00:00,6.07569252818,2.15616179016,0.0694932012131,0.0,1.6500160872,2.2000214496,0.0874600046319,0.0674600046319,0.02
 08/29  08:00:00,12.8682577623,2.15616179016,0.811999448956,0.0,4.9500482616,4.9500482616,0.456892371745,0.00376822694593,0.453124144799
 08/29  09:00:00,13.4459548434,2.15616179016,1.38969653007,0.0,4.9500482616,4.9500482616,0.453136942838,0.0,0.453136942838
 08/29  10:00:00,13.9059967448,2.15616179016,1.84973843148,0.0,4.9500482616,4.9500482616,0.453142910194,0.0,0.453142910194
 08/29  11:00:00,14.1998064628,2.15616179016,2.14354814941,0.0,4.9500482616,4.9500482616,0.45315668932,0.0,0.45315668932
 08/29  12:00:00,13.6419977425,2.15616179016,2.13574479151,0.0,4.9500482616,4.4000428992,0.453174944079,0.0,0.453174944079
 08/29  13:00:00,14.5128898056,2.15616179016,2.45663149219,0.0,4.9500482616,4.9500482616,0.886300270402,0.0,0.886300270402
 08/29  14:00:00,14.6363983479,2.15616179016,2.58014003455,0.0,4.9500482616,4.9500482616,0.453097656025,0.0,0.453097656025
 08/29  15:00:00,14.6738900309,2.15616179016,2.61763171749,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  16:00:00,14.467125263,2.15616179016,2.41086694959,0.0,4.9500482616,4.9500482616,0.453145388551,0.0,0.453145388551
 08/29  17:00:00,9.16541310531,2.15616179016,1.50919769114,0.0,2.750026812,2.750026812,0.453142698957,0.0,0.453142698957
 08/29  18:00:00,7.06059379087,2.15616179016,1.0543944639,0.0,1.6500160872,2.2000214496,0.453111950201,0.0,0.453111950201
 08/29  19:00:00,8.83045151044,2.15616179016,0.905085516804,0.0,1.6500160872,2.2000214496,0.453094653934,0.0,0.453094653934
 08/29  20:00:00,8.41141878514,2.15616179016,0.652224820571,0.0,1.1000107248,2.2000214496,0.453076570174,0.0,0.453076570174
 08/29  21:00:00,8.28962583234,2.15616179016,0.530431867771,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071633227,0.0,0.453071633227
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060149761,0.0,0.453060149761
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083862112,0.0,0.453083862112
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072728407,0.0,0.453072728407
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061566536,0.0,0.453061566536
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062597171,0.0,0.453062597171
 08/30  06:00:00,5.77738491662,2.15616179016,0.871196314453,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  07:00:00,6.50147063243,2.15616179016,0.495271305461,0.0,1.6500160872,2.2000214496,0.453089683601,0.0,0.453089683601
 08/30  08:00:00,14.0162344594,2.15616179016,1.959976146,0.0,4.9500482616,4.9500482616,0.4531284004,0.0,0.4531284004
 08/30  09:00:00,14.6650509712,2.15616179016,2.60879265787,0.0,4.9500482616,4.9500482616,0.453143885416,0.0,0.453143885416
 08/30  10:00:00,14.9359311702,2.15616179016,2.87967285678,0.0,4.9500482616,4.9500482616,0.453148024298,0.0,0.453148024298
 08/30  11:00:00,15.0196700975,2.15616179016,2.96341178412,0.0,4.9500482616,4.9500482616,0.453108225408,0.0,0.453108225408
 08/30  12:00:00,13.8465930365,2.15616179016,2.34034008556,0.0,4.9500482616,4.4000428992,0.453177250957,0.0,0.453177250957
 08/30  13:00:00,14.4913043385,2.15616179016,2.43504602509,0.0,4.9500482616,4.9500482616,0.453139265556,0.0,0.453139265556
 08/30  14:00:00,14.5249082714,2.15616179016,2.46864995807,0.0,4.9500482616,4.9500482616,0.453132685113,0.0,0.453132685113
 08/30  15:00:00,14.2289077738,2.15616179016,2.17264946045,0.0,4.9500482616,4.9500482616,0.453125026356,0.0,0.453125026356
 08/30  16:00:00,13.8347209695,2.15616179016,1.77846265612,0.0,4.9500482616,4.9500482616,0.453146994864,0.0,0.453146994864
 08/30  17:00:00,8.54137161686,2.15616179016,0.885156202691,0.0,2.750026812,2.750026812,0.453120775596,0.0,0.453120775596
 08/30  18:00:00,6.45879378871,2.15616179016,0.452594461741,0.0,1.6500160872,2.2000214496,0.453100128915,0.0,0.453100128915
 08/30  19:00:00,8.17273637147,2.15616179016,0.24737037784,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  20:00:00,7.82241968648,2.15616179016,0.0632257219114,0.0,1.1000107248,2.2000214496,0.453096139023,0.0,0.453096139023
 08/30  21:00:00,7.76527493983,2.15616179016,0.00608097526601,0.0,1.1000107248,2.2000214496,0.453081048439,0.0,0.453081048439
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070520025,0.0,0.453070520025
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059352654,0.0,0.453059352654
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083102468,0.0,0.453083102468
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071987072,0.0,0.453071987072
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063424889,0.0,0.453063424889
 08/31  06:00:00,4.97451903769,2.15616179016,0.0683304355226,0.0,0.5500053624,2.2000214496,0.493893898135,0.0408285703755,0.45306532776
 08/31  07:00:00,6.04491970912,2.15616179016,0.0387203821497,0.0,1.6500160872,2.2000214496,0.544026895467,0.0909134936563,0.453113401811
 08/31  08:00:00,12.5363068801,2.15616179016,0.480048566776,0.0,4.9500482616,4.9500482616,0.0395140446527,0.0195140446527,0.02
 08/31  09:00:00,13.0878019057,2.15616179016,1.0315435923,0.0,4.9500482616,4.9500482616,0.453136800793,0.0,0.453136800793
 08/31  10:00:00,13.4246838304,2.15616179016,1.36842551702,0.0,4.9500482616,4.9500482616,0.453141055573,0.0,0.453141055573
 08/31  11:00:00,13.6318309665,2.15616179016,1.57557265309,0.0,4.9500482616,4.9500482616,0.453149791836,0.0,0.453149791836
 08/31  12:00:00,13.0086065369,2.15616179016,1.50235358594,0.0,4.9500482616,4.4000428992,0.886294313871,0.0,0.886294313871
 08/31  13:00:00,13.8813037772,2.15616179016,1.82504546379,0.0,4.9500482616,4.9500482616,0.453120600006,0.0,0.453120600006
 08/31  14:00:00,13.9472683203,2.15616179016,1.8910100069,0.0,4.9500482616,4.9500482616,0.453091848417,0.0,0.453091848417
 08/31  15:00:00,14.0163160134,2.15616179016,1.96005770001,0.0,4.9500482616,4.9500482616,0.453116558843,0.0,0.453116558843
 08/31  16:00:00,14.1632977822,2.15616179016,2.10703946883,0.0,4.9500482616,4.9500482616,0.453156817155,0.0,0.453156817155
 08/31  17:00:00,9.03303175337,2.15616179016,1.3768163392,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,6.72116455555,2.15616179016,0.714965228583,0.0,1.6500160872,2.2000214496,0.45311850431,0.0,0.45311850431
 08/31  19:00:00,8.24118956768,2.15616179016,0.315823574044,0.0,1.6500160872,2.2000214496,0.453101063431,0.0,0.453101063431
 08/31  20:00:00,7.84499161602,2.15616179016,0.0857976514539,0.0,1.1000107248,2.2000214496,0.453103425664,0.0,0.453103425664
 08/31  21:00:00,7.78622036228,2.15616179016,0.0270263977123,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086108998,0.0,0.453086108998
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070927189,0.0,0.453070927189
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059786103,0.0,0.453059786103
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083563347,0.0,0.453083563347
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072471642,0.0,0.453072471642
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072006906,0.0,0.453072006906
 09/01  06:00:00,4.98086260047,2.15616179016,0.0746739982991,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  07:00:00,6.10011014876,2.15616179016,0.0939108217931,0.0,1.6500160872,2.2000214496,0.502290171912,0.04918179727,0.453108374642
 09/01  08:00:00,13.0629489693,2.15616179016,1.00669065597,0.0,4.9500482616,4.9500482616,0.453137625407,0.0,0.453137625407
 09/01  09:00:00,13.8639376143,2.15616179016,1.80767930092,0.0,4.9500482616,4.9500482616,0.453137043749,0.0,0.453137043749
 09/01  10:00:00,14.3696475205,2.15616179016,2.31338920718,0.0,4.9500482616,4.9500482616,0.453141073197,0.0,0.453141073197
 09/01  11:00:00,14.6344522092,2.15616179016,2.57819389581,0.0,4.9500482616,4.9500482616,0.453159039084,0.0,0.453159039084
 09/01  12:00:00,14.1412160775,2.15616179016,2.63496312649,0.0,4.9500482616,4.4000428992,0.453165686933,0.0,0.453165686933
 09/01  13:00:00,15.3297673708,2.15616179016,3.27350905741,0.0,4.9500482616,4.9500482616,0.453124959403,0.0,0.453124959403
 09/01  14:00:00,15.5703668286,2.15616179016,3.51410851525,0.0,4.9500482616,4.9500482616,0.453131396927,0.0,0.453131396927
 09/01  15:00:00,15.7985685386,2.15616179016,3.74231022522,0.0,4.9500482616,4.9500482616,0.453104152486,0.0,0.453104152486
 09/01  16:00:00,15.9863463898,2.15616179016,3.93008807648,0.0,4.9500482616,4.9500482616,0.453127963236,0.0,0.453127963236
 09/01  17:00:00,10.6838880515,2.15616179016,3.02767263731,0.0,2.750026812,2.750026812,0.453123986647,0.0,0.453123986647
 09/01  18:00:00,8.24242330812,2.15616179016,2.23622398116,0.0,1.6500160872,2.2000214496,0.453117254834,0.0,0.453117254834
 09/01  19:00:00,9.46530582897,2.15616179016,1.53993983534,0.0,1.6500160872,2.2000214496,0.453104032364,0.0,0.453104032364
 09/01  20:00:00,8.71146091242,2.15616179016,0.952266947851,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/01  21:00:00,8.34617469216,2.15616179016,0.58698072759,0.0,1.1000107248,2.2000214496,0.453094843204,0.0,0.453094843204
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085931779,0.0,0.453085931779
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073276091,0.0,0.453073276091
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062176604,0.0,0.453062176604
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085963866,0.0,0.453085963866
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074897108,0.0,0.453074897108
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  06:00:00,5.09008040915,2.15616179016,0.183891806981,0.0,0.5500053624,2.2000214496,0.477278028003,0.024199550109,0.453078477894
 09/02  07:00:00,5.07148355992,2.15616179016,0.165294957751,0.0,0.5500053624,2.2000214496,0.467979693516,0.0148841059378,0.453095587578
 09/02  08:00:00,7.28519319768,2.15616179016,0.728988508308,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  09:00:00,7.86395550847,2.15616179016,1.3077508191,0.0,1.6500160872,2.750026812,0.453115716337,0.0,0.453115716337
 09/02  10:00:00,8.28836962493,2.15616179016,1.73216493557,0.0,1.6500160872,2.750026812,0.453113998326,0.0,0.453113998326
 09/02  11:00:00,8.67723393258,2.15616179016,2.12102924322,0.0,1.6500160872,2.750026812,0.453027327934,0.0,0.453027327934
 09/02  12:00:00,6.9736095178,2.15616179016,2.06742091563,0.0,0.8250080436,1.9250187684,0.453105467526,0.0,0.453105467526
 09/02  13:00:00,7.17531930772,2.15616179016,2.26913070556,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  14:00:00,7.41297976475,2.15616179016,2.50679116259,0.0,0.8250080436,1.9250187684,0.453088348688,0.0,0.453088348688
 09/02  15:00:00,7.57241242178,2.15616179016,2.66622381961,0.0,0.8250080436,1.9250187684,0.453100138898,0.0,0.453100138898
 09/02  16:00:00,7.6473051466,2.15616179016,2.74111654443,0.0,0.8250080436,1.9250187684,0.45309981315,0.0,0.45309981315
 09/02  17:00:00,6.55395389215,2.15616179016,2.47277333358,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093146756,0.0,0.453093146756
 09/02  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088365942,0.0,0.453088365942
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085907313,0.0,0.453085907313
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076619015,0.0,0.453076619015
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081605329,0.0,0.453081605329
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065927071,0.0,0.453065927071
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084319715,0.0,0.453084319715
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073984782,0.0,0.453073984782
 09/03  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062212762,0.0,0.453062212762
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082748962,0.0,0.453082748962
 09/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087725344,0.0,0.453087725344
 09/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091388579,0.0,0.453091388579
 09/03  12:00:00,2.50535807343,0.314540889157,0.265798415864,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  13:00:00,2.48726565465,0.279591901473,0.282654984769,0.0,0.2750026812,1.6500160872,0.453086204658,0.0,0.453086204658
 09/03  14:00:00,2.62495902972,0.349489876841,0.350450384476,0.0,0.2750026812,1.6500160872,0.453088416524,0.0,0.453088416524
 09/03  15:00:00,2.80705534393,0.506022495816,0.376014079714,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  16:00:00,2.56554698174,0.323472277632,0.317055935708,0.0,0.2750026812,1.6500160872,0.453084360573,0.0,0.453084360573
 09/03  17:00:00,2.47906035223,0.258777822106,0.295263761719,0.0,0.2750026812,1.6500160872,0.453079779205,0.0,0.453079779205
 09/03  18:00:00,2.47971461453,0.323472277632,0.231223568491,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084231651,0.0,0.453084231651
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076221766,0.0,0.453076221766
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087478946,0.0,0.453087478946
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069914927,0.0,0.453069914927
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054078483,0.0,0.453054078483
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530725281,0.0,0.4530725281
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056670006,0.0,0.453056670006
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085143157,0.0,0.453085143157
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082351363,0.0,0.453082351363
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,2.01205716115,0.0567211221307,0.0303172706188,0.0,0.2750026812,1.6500160872,0.453082723726,0.0,0.453082723726
 09/04  10:00:00,2.12515487685,0.141802805327,0.0583333031215,0.0,0.2750026812,1.6500160872,0.453082250552,0.0,0.453082250552
 09/04  11:00:00,2.12968482304,0.116496625614,0.0881694290192,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,2.45768631862,0.279591901473,0.253075648739,0.0,0.2750026812,1.6500160872,0.453086455244,0.0,0.453086455244
 09/04  13:00:00,2.67980998172,0.349489876841,0.405301336479,0.0,0.2750026812,1.6500160872,0.453073332154,0.0,0.453073332154
 09/04  14:00:00,2.50920101321,0.279591901473,0.304590343333,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,3.04529776951,0.605665939026,0.514613062082,0.0,0.2750026812,1.6500160872,0.453078192731,0.0,0.453078192731
 09/04  16:00:00,2.55515495834,0.328675797474,0.301460392465,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  17:00:00,2.55158520659,0.323472277632,0.303094160557,0.0,0.2750026812,1.6500160872,0.453079971173,0.0,0.453079971173
 09/04  18:00:00,2.32513248926,0.258777822106,0.141335898753,0.0,0.2750026812,1.6500160872,0.453081350216,0.0,0.453081350216
 09/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082587602,0.0,0.453082587602
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076833752,0.0,0.453076833752
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058689135,0.0,0.453058689135
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077152869,0.0,0.453077152869
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067040306,0.0,0.453067040306
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056018585,0.0,0.453056018585
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089078836,0.0,0.453089078836
 09/05  06:00:00,6.58373352798,2.15616179016,1.29371159248,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  07:00:00,6.93382587081,2.15616179016,0.927626543842,0.0,1.6500160872,2.2000214496,0.453098539732,0.0,0.453098539732
 09/05  08:00:00,14.2598756672,2.15616179016,2.20361735385,0.0,4.9500482616,4.9500482616,0.453105743512,0.0,0.453105743512
 09/05  09:00:00,14.6011618219,2.15616179016,2.54490350856,0.0,4.9500482616,4.9500482616,0.453121852316,0.0,0.453121852316
 09/05  10:00:00,14.9725906538,2.15616179016,2.9163323404,0.0,4.9500482616,4.9500482616,0.453143305662,0.0,0.453143305662
 09/05  11:00:00,15.3958192399,2.15616179016,3.33956092656,0.0,4.9500482616,4.9500482616,0.453157105064,0.0,0.453157105064
 09/05  12:00:00,14.8924720475,2.15616179016,3.3862190965,0.0,4.9500482616,4.4000428992,0.453169595125,0.0,0.453169595125
 09/05  13:00:00,15.8770377319,2.15616179016,3.82077941857,0.0,4.9500482616,4.9500482616,0.453154860923,0.0,0.453154860923
 09/05  14:00:00,15.931213873,2.15616179016,3.87495555966,0.0,4.9500482616,4.9500482616,0.453155387098,0.0,0.453155387098
 09/05  15:00:00,15.826995342,2.15616179016,3.77073702864,0.0,4.9500482616,4.9500482616,0.453113322736,0.0,0.453113322736
 09/05  16:00:00,15.473063323,2.15616179016,3.41680500959,0.0,4.9500482616,4.9500482616,0.453138412279,0.0,0.453138412279
 09/05  17:00:00,10.0076913364,2.15616179016,2.35147592226,0.0,2.750026812,2.750026812,0.453127165829,0.0,0.453127165829
 09/05  18:00:00,7.68387621995,2.15616179016,1.67767689298,0.0,1.6500160872,2.2000214496,0.453107944286,0.0,0.453107944286
 09/05  19:00:00,9.47821333157,2.15616179016,1.1690140046,0.0,1.6500160872,2.2000214496,0.453103436968,0.0,0.453103436968
 09/05  20:00:00,8.64571972736,2.15616179016,0.886525762798,0.0,1.1000107248,2.2000214496,0.453086847245,0.0,0.453086847245
 09/05  21:00:00,8.48533603554,2.15616179016,0.726142070968,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075280747,0.0,0.453075280747
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064200867,0.0,0.453064200867
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088083238,0.0,0.453088083238
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077144302,0.0,0.453077144302
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066175512,0.0,0.453066175512
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  06:00:00,6.09072662411,2.15616179016,0.800704688607,0.0,0.5500053624,2.2000214496,0.453037695099,0.0,0.453037695099
 09/06  07:00:00,6.54179244458,2.15616179016,0.535593117616,0.0,1.6500160872,2.2000214496,0.453104398157,0.0,0.453104398157
 09/06  08:00:00,14.0259264552,2.15616179016,1.96966814182,0.0,4.9500482616,4.9500482616,0.45313393545,0.0,0.45313393545
 09/06  09:00:00,14.4290693455,2.15616179016,2.37281103215,0.0,4.9500482616,4.9500482616,0.453125306727,0.0,0.453125306727
 09/06  10:00:00,14.7962442232,2.15616179016,2.73998590983,0.0,4.9500482616,4.9500482616,0.453147604954,0.0,0.453147604954
 09/06  11:00:00,15.4213756252,2.15616179016,3.36511731183,0.0,4.9500482616,4.9500482616,0.45315863171,0.0,0.45315863171
 09/06  12:00:00,14.7196491751,2.15616179016,3.21339622418,0.0,4.9500482616,4.4000428992,0.453133375509,0.0,0.453133375509
 09/06  13:00:00,15.7884413101,2.15616179016,3.7321829967,0.0,4.9500482616,4.9500482616,0.453148167212,0.0,0.453148167212
 09/06  14:00:00,16.150468182,2.15616179016,4.09420986863,0.0,4.9500482616,4.9500482616,0.453109671698,0.0,0.453109671698
 09/06  15:00:00,16.2917325686,2.15616179016,4.23547425521,0.0,4.9500482616,4.9500482616,0.453135875009,0.0,0.453135875009
 09/06  16:00:00,16.0269088394,2.15616179016,3.97065052607,0.0,4.9500482616,4.9500482616,0.453145262544,0.0,0.453145262544
 09/06  17:00:00,10.4832578985,2.15616179016,2.82704248432,0.0,2.750026812,2.750026812,0.453116734456,0.0,0.453116734456
 09/06  18:00:00,8.16080694834,2.15616179016,2.15460762137,0.0,1.6500160872,2.2000214496,0.453110985676,0.0,0.453110985676
 09/06  19:00:00,10.0360787901,2.15616179016,1.72687946317,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/06  20:00:00,9.13375050619,2.15616179016,1.37455654162,0.0,1.1000107248,2.2000214496,0.453099406839,0.0,0.453099406839
 09/06  21:00:00,8.99335342246,2.15616179016,1.23415945789,0.0,1.1000107248,2.2000214496,0.453061465948,0.0,0.453061465948
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087515201,0.0,0.453087515201
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076574374,0.0,0.453076574374
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065636379,0.0,0.453065636379
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054677443,0.0,0.453054677443
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084249983,0.0,0.453084249983
 09/07  06:00:00,6.67368918681,2.15616179016,1.38366725131,0.0,0.5500053624,2.2000214496,0.453084598105,0.0,0.453084598105
 09/07  07:00:00,7.13954825232,2.15616179016,1.13334892535,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
