Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/07  08:00:00,14.6258262184,2.15616179016,2.56956790499,0.0,4.9500482616,4.9500482616,0.453117549742,0.0,0.453117549742
 09/07  09:00:00,14.873347023,2.15616179016,2.81708870964,0.0,4.9500482616,4.9500482616,0.453138515387,0.0,0.453138515387
 09/07  10:00:00,15.0281042222,2.15616179016,2.97184590888,0.0,4.9500482616,4.9500482616,0.453102559568,0.0,0.453102559568
 09/07  11:00:00,15.321574741,2.15616179016,3.26531642766,0.0,4.9500482616,4.9500482616,0.453104252977,0.0,0.453104252977
 09/07  12:00:00,14.836214572,2.15616179016,3.32996162105,0.0,4.9500482616,4.4000428992,0.88635305985,0.0,0.88635305985
 09/07  13:00:00,15.9650608724,2.15616179016,3.90880255904,0.0,4.9500482616,4.9500482616,0.453164316034,0.0,0.453164316034
 09/07  14:00:00,16.0322180527,2.15616179016,3.97595973928,0.0,4.9500482616,4.9500482616,0.453137784392,0.0,0.453137784392
 09/07  15:00:00,15.8708832673,2.15616179016,3.8146249539,0.0,4.9500482616,4.9500482616,0.453109001923,0.0,0.453109001923
 09/07  16:00:00,16.0029630485,2.15616179016,3.94670473511,0.0,4.9500482616,4.9500482616,0.453129271156,0.0,0.453129271156
 09/07  17:00:00,10.553813771,2.15616179016,2.89759835679,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/07  18:00:00,8.00549140909,2.15616179016,1.99929208213,0.0,1.6500160872,2.2000214496,0.453111169096,0.0,0.453111169096
 09/07  19:00:00,9.90877734193,2.15616179016,1.59957801496,0.0,1.6500160872,2.2000214496,0.453095432634,0.0,0.453095432634
 09/07  20:00:00,9.12151059096,2.15616179016,1.3623166264,0.0,1.1000107248,2.2000214496,0.45307652897,0.0,0.45307652897
 09/07  21:00:00,8.9517688853,2.15616179016,1.19257492073,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081982767,0.0,0.453081982767
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067146432,0.0,0.453067146432
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056196449,0.0,0.453056196449
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080237641,0.0,0.453080237641
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069345149,0.0,0.453069345149
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306916507,0.0,0.45306916507
 09/08  06:00:00,6.55546543058,2.15616179016,1.26544349508,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  07:00:00,7.147818202,2.15616179016,1.14161887503,0.0,1.6500160872,2.2000214496,0.4530898408,0.0,0.4530898408
 09/08  08:00:00,14.6268892512,2.15616179016,2.57063093784,0.0,4.9500482616,4.9500482616,0.453102391718,0.0,0.453102391718
 09/08  09:00:00,15.1430902279,2.15616179016,3.08683191452,0.0,4.9500482616,4.9500482616,0.453148191154,0.0,0.453148191154
 09/08  10:00:00,15.5425476483,2.15616179016,3.48628933497,0.0,4.9500482616,4.9500482616,0.45314158679,0.0,0.45314158679
 09/08  11:00:00,15.9386923201,2.15616179016,3.88243400678,0.0,4.9500482616,4.9500482616,0.453161390446,0.0,0.453161390446
 09/08  12:00:00,15.1389946182,2.15616179016,3.63274166722,0.0,4.9500482616,4.4000428992,0.453169461286,0.0,0.453169461286
 09/08  13:00:00,16.2115374958,2.15616179016,4.15527918244,0.0,4.9500482616,4.9500482616,0.453129933799,0.0,0.453129933799
 09/08  14:00:00,16.1599611354,2.15616179016,4.10370282198,0.0,4.9500482616,4.9500482616,0.45313762419,0.0,0.45313762419
 09/08  15:00:00,15.9525706986,2.15616179016,3.89631238528,0.0,4.9500482616,4.9500482616,0.453111329852,0.0,0.453111329852
 09/08  16:00:00,15.8939772883,2.15616179016,3.83771897489,0.0,4.9500482616,4.9500482616,0.453105756884,0.0,0.453105756884
 09/08  17:00:00,10.1853386859,2.15616179016,2.52912327177,0.0,2.750026812,2.750026812,0.453109487583,0.0,0.453109487583
 09/08  18:00:00,7.74420780254,2.15616179016,1.73800847557,0.0,1.6500160872,2.2000214496,0.453115535967,0.0,0.453115535967
 09/08  19:00:00,9.836286289,2.15616179016,1.52708696203,0.0,1.6500160872,2.2000214496,0.453071691591,0.0,0.453071691591
 09/08  20:00:00,9.02243432507,2.15616179016,1.26324036051,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/08  21:00:00,8.86476105934,2.15616179016,1.10556709477,0.0,1.1000107248,2.2000214496,0.453070593893,0.0,0.453070593893
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060615114,0.0,0.453060615114
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084608265,0.0,0.453084608265
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307375497,0.0,0.45307375497
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062884203,0.0,0.453062884203
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086910833,0.0,0.453086910833
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  06:00:00,6.18738104275,2.15616179016,0.897359107251,0.0,0.5500053624,2.2000214496,0.453090881118,0.0,0.453090881118
 09/09  07:00:00,5.53544800705,2.15616179016,0.629259404887,0.0,0.5500053624,2.2000214496,0.453088580753,0.0,0.453088580753
 09/09  08:00:00,7.69650176444,2.15616179016,1.14029707508,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  09:00:00,7.9881049501,2.15616179016,1.43190026073,0.0,1.6500160872,2.750026812,0.453104255658,0.0,0.453104255658
 09/09  10:00:00,8.02854257588,2.15616179016,1.47233788652,0.0,1.6500160872,2.750026812,0.453093967182,0.0,0.453093967182
 09/09  11:00:00,8.12990616285,2.15616179016,1.57370147348,0.0,1.6500160872,2.750026812,0.453077832235,0.0,0.453077832235
 09/09  12:00:00,6.55050966302,2.15616179016,1.64432106085,0.0,0.8250080436,1.9250187684,0.453111342242,0.0,0.453111342242
 09/09  13:00:00,6.96755070056,2.15616179016,2.06136209839,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  14:00:00,7.11625340527,2.15616179016,2.2100648031,0.0,0.8250080436,1.9250187684,0.453106986176,0.0,0.453106986176
 09/09  15:00:00,7.13615433235,2.15616179016,2.22996573019,0.0,0.8250080436,1.9250187684,0.453097542574,0.0,0.453097542574
 09/09  16:00:00,6.96922320071,2.15616179016,2.06303459854,0.0,0.8250080436,1.9250187684,0.453104425523,0.0,0.453104425523
 09/09  17:00:00,5.68792980984,2.15616179016,1.60674925127,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083487577,0.0,0.453083487577
 09/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082018729,0.0,0.453082018729
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084490337,0.0,0.453084490337
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076566469,0.0,0.453076566469
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065701672,0.0,0.453065701672
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085044441,0.0,0.453085044441
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069400895,0.0,0.453069400895
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530562959,0.0,0.4530562959
 09/10  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082032587,0.0,0.453082032587
 09/10  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308509337,0.0,0.45308509337
 09/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308497169,0.0,0.45308497169
 09/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074297554,0.0,0.453074297554
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068377856,0.0,0.453068377856
 09/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072237883,0.0,0.453072237883
 09/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057983974,0.0,0.453057983974
 09/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076613012,0.0,0.453076613012
 09/10  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060934535,0.0,0.453060934535
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079568194,0.0,0.453079568194
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530739906,0.0,0.4530739906
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057994071,0.0,0.453057994071
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079161819,0.0,0.453079161819
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068402168,0.0,0.453068402168
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305760024,0.0,0.45305760024
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059171459,0.0,0.453059171459
 09/11  06:00:00,5.37941375082,2.15616179016,0.089391815323,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  07:00:00,6.13198581878,2.15616179016,0.125786491811,0.0,1.6500160872,2.2000214496,0.479045132656,0.0259578967716,0.453087235885
 09/11  08:00:00,13.3833908969,2.15616179016,1.32713258357,0.0,4.9500482616,4.9500482616,0.453108581589,0.0,0.453108581589
 09/11  09:00:00,13.9043679766,2.15616179016,1.84810966319,0.0,4.9500482616,4.9500482616,0.453145450549,0.0,0.453145450549
 09/11  10:00:00,14.1643027783,2.15616179016,2.10804446489,0.0,4.9500482616,4.9500482616,0.453137552802,0.0,0.453137552802
 09/11  11:00:00,14.3632730093,2.15616179016,2.30701469598,0.0,4.9500482616,4.9500482616,0.453155931518,0.0,0.453155931518
 09/11  12:00:00,13.7650364893,2.15616179016,2.25878353831,0.0,4.9500482616,4.4000428992,0.453169005049,0.0,0.453169005049
 09/11  13:00:00,14.8293152349,2.15616179016,2.77305692152,0.0,4.9500482616,4.9500482616,0.453151322039,0.0,0.453151322039
 09/11  14:00:00,15.0214751892,2.15616179016,2.96521687584,0.0,4.9500482616,4.9500482616,0.453094493383,0.0,0.453094493383
 09/11  15:00:00,15.0584182874,2.15616179016,3.002159974,0.0,4.9500482616,4.9500482616,0.45312205849,0.0,0.45312205849
 09/11  16:00:00,14.9410001407,2.15616179016,2.8847418273,0.0,4.9500482616,4.9500482616,0.453144289571,0.0,0.453144289571
 09/11  17:00:00,9.54419308671,2.15616179016,1.88797767254,0.0,2.750026812,2.750026812,0.453123772576,0.0,0.453123772576
 09/11  18:00:00,7.59725291262,2.15616179016,1.20722025232,0.0,1.6500160872,2.2000214496,0.453105120409,0.0,0.453105120409
 09/11  19:00:00,9.0962061196,2.15616179016,0.787006792635,0.0,1.6500160872,2.2000214496,0.453094871367,0.0,0.453094871367
 09/11  20:00:00,8.25120258623,2.15616179016,0.492008621662,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/11  21:00:00,8.15440130954,2.15616179016,0.395207344974,0.0,1.1000107248,2.2000214496,0.453084130649,0.0,0.453084130649
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075611199,0.0,0.453075611199
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080996802,0.0,0.453080996802
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307025859,0.0,0.45307025859
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059502579,0.0,0.453059502579
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086366582,0.0,0.453086366582
 09/12  06:00:00,5.44920509461,2.15616179016,0.15918315911,0.0,0.5500053624,2.2000214496,0.453088881788,0.0,0.453088881788
 09/12  07:00:00,6.14075930816,2.15616179016,0.134559981195,0.0,1.6500160872,2.2000214496,0.477287359129,0.0241724667085,0.453114892421
 09/12  08:00:00,13.2079589786,2.15616179016,1.15170066523,0.0,4.9500482616,4.9500482616,0.453139147327,0.0,0.453139147327
 09/12  09:00:00,13.7095851279,2.15616179016,1.65332681455,0.0,4.9500482616,4.9500482616,0.307608838118,0.0,0.307608838118
 09/12  10:00:00,14.094692843,2.15616179016,2.03843452966,0.0,4.9500482616,4.9500482616,0.165450847374,0.0,0.165450847374
 09/12  11:00:00,14.289080351,2.15616179016,2.23282203765,0.0,4.9500482616,4.9500482616,0.886306693049,0.0,0.886306693049
 09/12  12:00:00,13.6367841235,2.15616179016,2.13053117254,0.0,4.9500482616,4.4000428992,0.453149866451,0.0,0.453149866451
 09/12  13:00:00,14.609222191,2.15616179016,2.55296387762,0.0,4.9500482616,4.9500482616,0.45316162301,0.0,0.45316162301
 09/12  14:00:00,14.787007438,2.15616179016,2.73074912461,0.0,4.9500482616,4.9500482616,0.453133994958,0.0,0.453133994958
 09/12  15:00:00,14.822170663,2.15616179016,2.7659123496,0.0,4.9500482616,4.9500482616,0.453136073907,0.0,0.453136073907
 09/12  16:00:00,14.7811224197,2.15616179016,2.72486410634,0.0,4.9500482616,4.9500482616,0.453145045887,0.0,0.453145045887
 09/12  17:00:00,9.49415896106,2.15616179016,1.83794354689,0.0,2.750026812,2.750026812,0.453119983599,0.0,0.453119983599
 09/12  18:00:00,7.56110940864,2.15616179016,1.17107674834,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  19:00:00,9.12014327802,2.15616179016,0.810943951052,0.0,1.6500160872,2.2000214496,0.453110817832,0.0,0.453110817832
 09/12  20:00:00,8.26328759207,2.15616179016,0.504093627505,0.0,1.1000107248,2.2000214496,0.453110681213,0.0,0.453110681213
 09/12  21:00:00,8.06016250533,2.15616179016,0.300968540764,0.0,1.1000107248,2.2000214496,0.453081833008,0.0,0.453081833008
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085329809,0.0,0.453085329809
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074609447,0.0,0.453074609447
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063914439,0.0,0.453063914439
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088119238,0.0,0.453088119238
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086689728,0.0,0.453086689728
 09/13  06:00:00,5.37326564066,2.15616179016,0.0832437051596,0.0,0.5500053624,2.2000214496,0.0595491107041,0.0395491107041,0.02
 09/13  07:00:00,6.05280582624,2.15616179016,0.0466064992781,0.0,1.6500160872,2.2000214496,0.532250397521,0.079156266517,0.453094131004
 09/13  08:00:00,12.6902690653,2.15616179016,0.634010751928,0.0,4.9500482616,4.9500482616,0.467829874325,0.0146961059647,0.453133768361
 09/13  09:00:00,13.3675488943,2.15616179016,1.31129058095,0.0,4.9500482616,4.9500482616,0.453140375675,0.0,0.453140375675
 09/13  10:00:00,13.9200151178,2.15616179016,1.86375680439,0.0,4.9500482616,4.9500482616,0.453146344258,0.0,0.453146344258
 09/13  11:00:00,14.3742327934,2.15616179016,2.31797448001,0.0,4.9500482616,4.9500482616,0.453162055692,0.0,0.453162055692
 09/13  12:00:00,13.8861926194,2.15616179016,2.37993966848,0.0,4.9500482616,4.4000428992,0.453165090499,0.0,0.453165090499
 09/13  13:00:00,14.8841638725,2.15616179016,2.82790555909,0.0,4.9500482616,4.9500482616,0.886275235015,0.0,0.886275235015
 09/13  14:00:00,14.9242122356,2.15616179016,2.86795392219,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/13  15:00:00,14.7994657973,2.15616179016,2.74320748393,0.0,4.9500482616,4.9500482616,0.45312736241,0.0,0.45312736241
 09/13  16:00:00,14.7165512422,2.15616179016,2.66029292884,0.0,4.9500482616,4.9500482616,0.453152546475,0.0,0.453152546475
 09/13  17:00:00,9.30572320783,2.15616179016,1.64950779366,0.0,2.750026812,2.750026812,0.453130857154,0.0,0.453130857154
 09/13  18:00:00,7.29817667887,2.15616179016,0.908144018569,0.0,1.6500160872,2.2000214496,0.453117240285,0.0,0.453117240285
 09/13  19:00:00,8.84821332805,2.15616179016,0.539014001087,0.0,1.6500160872,2.2000214496,0.453100195596,0.0,0.453100195596
 09/13  20:00:00,8.01895203534,2.15616179016,0.259758070775,0.0,1.1000107248,2.2000214496,0.453106214346,0.0,0.453106214346
 09/13  21:00:00,7.93790439688,2.15616179016,0.178710432316,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058391064,0.0,0.453058391064
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082344667,0.0,0.453082344667
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071683609,0.0,0.453071683609
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061020613,0.0,0.453061020613
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085299381,0.0,0.453085299381
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  06:00:00,5.77647420181,2.15616179016,0.102618932972,0.0,0.5500053624,2.2000214496,0.453090326734,0.0,0.453090326734
 09/14  07:00:00,6.04012422805,2.15616179016,0.0339249010841,0.0,1.6500160872,2.2000214496,0.52246320876,0.0693596803136,0.453103528446
 09/14  08:00:00,12.7780083531,2.15616179016,0.721750039695,0.0,4.9500482616,4.9500482616,0.457178394771,0.0040477689003,0.453130625871
 09/14  09:00:00,13.4323986118,2.15616179016,1.37614029842,0.0,4.9500482616,4.9500482616,0.453136866249,0.0,0.453136866249
 09/14  10:00:00,13.9210872801,2.15616179016,1.86482896668,0.0,4.9500482616,4.9500482616,0.453146966645,0.0,0.453146966645
 09/14  11:00:00,14.2950755713,2.15616179016,2.23881725793,0.0,4.9500482616,4.9500482616,0.453151876764,0.0,0.453151876764
 09/14  12:00:00,13.5503118031,2.15616179016,2.0440588521,0.0,4.9500482616,4.4000428992,0.453165653948,0.0,0.453165653948
 09/14  13:00:00,14.6044489549,2.15616179016,2.54819064157,0.0,4.9500482616,4.9500482616,0.453165896289,0.0,0.453165896289
 09/14  14:00:00,14.727093045,2.15616179016,2.67083473164,0.0,4.9500482616,4.9500482616,0.453092985102,0.0,0.453092985102
 09/14  15:00:00,14.6645208326,2.15616179016,2.60826251923,0.0,4.9500482616,4.9500482616,0.453139233295,0.0,0.453139233295
 09/14  16:00:00,14.5716389336,2.15616179016,2.51538062025,0.0,4.9500482616,4.9500482616,0.453144251634,0.0,0.453144251634
 09/14  17:00:00,9.33017834984,2.15616179016,1.67396293568,0.0,2.750026812,2.750026812,0.453115836116,0.0,0.453115836116
 09/14  18:00:00,7.75931463765,2.15616179016,0.985448644019,0.0,1.6500160872,2.2000214496,0.453106124888,0.0,0.453106124888
 09/14  19:00:00,8.89523947855,2.15616179016,0.586040151579,0.0,1.6500160872,2.2000214496,0.453096205264,0.0,0.453096205264
 09/14  20:00:00,8.08945266433,2.15616179016,0.330258699765,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  21:00:00,7.99398077072,2.15616179016,0.234786806152,0.0,1.1000107248,2.2000214496,0.453066215168,0.0,0.453066215168
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058597111,0.0,0.453058597111
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082893448,0.0,0.453082893448
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072296651,0.0,0.453072296651
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061682302,0.0,0.453061682302
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088704035,0.0,0.453088704035
 09/15  06:00:00,5.93759859353,2.15616179016,0.263743324697,0.0,0.5500053624,2.2000214496,0.453091417603,0.0,0.453091417603
 09/15  07:00:00,6.08204890433,2.15616179016,0.0758495773672,0.0,1.6500160872,2.2000214496,0.607384846612,0.154278561379,0.453106285234
 09/15  08:00:00,13.3719876449,2.15616179016,1.31572933152,0.0,4.9500482616,4.9500482616,0.453138493776,0.0,0.453138493776
 09/15  09:00:00,13.8999259986,2.15616179016,1.8436676852,0.0,4.9500482616,4.9500482616,0.453139411972,0.0,0.453139411972
 09/15  10:00:00,14.3401615092,2.15616179016,2.28390319583,0.0,4.9500482616,4.9500482616,0.453139482496,0.0,0.453139482496
 09/15  11:00:00,14.6609216081,2.15616179016,2.60466329475,0.0,4.9500482616,4.9500482616,0.453144813538,0.0,0.453144813538
 09/15  12:00:00,14.0848183991,2.15616179016,2.57856544811,0.0,4.9500482616,4.4000428992,0.453122916165,0.0,0.453122916165
 09/15  13:00:00,14.9253132247,2.15616179016,2.8690549113,0.0,4.9500482616,4.9500482616,0.453171319724,0.0,0.453171319724
 09/15  14:00:00,14.953840212,2.15616179016,2.89758189863,0.0,4.9500482616,4.9500482616,0.453117712044,0.0,0.453117712044
 09/15  15:00:00,15.033961696,2.15616179016,2.97770338264,0.0,4.9500482616,4.9500482616,0.453118216251,0.0,0.453118216251
 09/15  16:00:00,14.9689960341,2.15616179016,2.91273772074,0.0,4.9500482616,4.9500482616,0.453135568377,0.0,0.453135568377
 09/15  17:00:00,9.45771163517,2.15616179016,1.801496221,0.0,2.750026812,2.750026812,0.45311465929,0.0,0.45311465929
 09/15  18:00:00,7.89761134096,2.15616179016,1.12374534732,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/15  19:00:00,9.13340297352,2.15616179016,0.824203646555,0.0,1.6500160872,2.2000214496,0.453102878128,0.0,0.453102878128
 09/15  20:00:00,8.39194006519,2.15616179016,0.632746100618,0.0,1.1000107248,2.2000214496,0.453099578108,0.0,0.453099578108
 09/15  21:00:00,8.25241836729,2.15616179016,0.493224402722,0.0,1.1000107248,2.2000214496,0.453073735941,0.0,0.453073735941
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062116047,0.0,0.453062116047
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086439601,0.0,0.453086439601
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075917757,0.0,0.453075917757
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065360288,0.0,0.453065360288
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062265881,0.0,0.453062265881
 09/16  06:00:00,5.858539803,2.15616179016,0.18468453417,0.0,0.5500053624,2.2000214496,0.453062436348,0.0,0.453062436348
 09/16  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,0.706248602941,0.686248602941,0.02
 09/16  08:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.45309523544,0.0,0.45309523544
 09/16  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453117286468,0.0,0.453117286468
 09/16  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453087806217,0.0,0.453087806217
 09/16  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.514323701247,0.0612468347142,0.453076866533
 09/16  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.453094837846,0.0,0.453094837846
 09/16  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.45309510793,0.0,0.45309510793
 09/16  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.45308477128,0.0,0.45308477128
 09/16  17:00:00,4.08118055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,0.453061615396,0.0,0.453061615396
 09/16  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060812302,0.0,0.453060812302
 09/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306013839,0.0,0.45306013839
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067836258,0.0,0.453067836258
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053829057,0.0,0.453053829057
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077387935,0.0,0.453077387935
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061428454,0.0,0.453061428454
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080345975,0.0,0.453080345975
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075870783,0.0,0.453075870783
 09/17  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059402467,0.0,0.453059402467
 09/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078333286,0.0,0.453078333286
 09/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062915946,0.0,0.453062915946
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055787926,0.0,0.453055787926
 09/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096798475,0.0,0.453096798475
 09/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.277238791623,0.0,0.277238791623
 09/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.195743287109,0.0,0.195743287109
 09/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071845994,0.0,0.453071845994
 09/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305640574,0.0,0.45305640574
 09/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075356596,0.0,0.453075356596
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065519246,0.0,0.453065519246
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054321578,0.0,0.453054321578
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073285016,0.0,0.453073285016
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062074571,0.0,0.453062074571
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086570082,0.0,0.453086570082
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078830687,0.0,0.453078830687
 09/18  06:00:00,5.69781311853,2.15616179016,0.0239578496977,0.0,0.5500053624,2.2000214496,0.801342066565,0.348260292341,0.453081774225
 09/18  07:00:00,6.00787918865,2.15616179016,0.00167986167844,0.0,1.6500160872,2.2000214496,1.54126120827,1.08816563519,0.453095573079
 09/18  08:00:00,12.1221102823,2.15616179016,0.0658519689205,0.0,4.9500482616,4.9500482616,0.453134231547,0.0,0.453134231547
 09/18  09:00:00,12.1645588552,2.15616179016,0.108300541852,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/18  10:00:00,12.3349063506,2.15616179016,0.278648037195,0.0,4.9500482616,4.9500482616,0.453145938533,0.0,0.453145938533
 09/18  11:00:00,12.6368009876,2.15616179016,0.58054267425,0.0,4.9500482616,4.9500482616,0.886306304598,0.0,0.886306304598
 09/18  12:00:00,12.2350488216,2.15616179016,0.728795870636,0.0,4.9500482616,4.4000428992,0.453152395539,0.0,0.453152395539
 09/18  13:00:00,13.321692203,2.15616179016,1.26543388964,0.0,4.9500482616,4.9500482616,0.453166136811,0.0,0.453166136811
 09/18  14:00:00,13.4079745945,2.15616179016,1.35171628113,0.0,4.9500482616,4.9500482616,0.453139748388,0.0,0.453139748388
 09/18  15:00:00,13.4306163521,2.15616179016,1.37435803874,0.0,4.9500482616,4.9500482616,0.453116820191,0.0,0.453116820191
 09/18  16:00:00,13.4257177484,2.15616179016,1.36945943508,0.0,4.9500482616,4.9500482616,0.453154303302,0.0,0.453154303302
 09/18  17:00:00,8.32913590586,2.15616179016,0.672920491696,0.0,2.750026812,2.750026812,0.453113706066,0.0,0.453113706066
 09/18  18:00:00,6.91122544826,2.15616179016,0.13735945463,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  19:00:00,8.31222513724,2.15616179016,0.00302581027212,0.0,1.6500160872,2.2000214496,0.453103663618,0.0,0.453103663618
 09/18  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453100913029,0.0,0.453100913029
 09/18  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453093990534,0.0,0.453093990534
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062534369,0.0,0.453062534369
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087026167,0.0,0.453087026167
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076664246,0.0,0.453076664246
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066266242,0.0,0.453066266242
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063383909,0.0,0.453063383909
 09/19  06:00:00,5.71079080775,2.15616179016,0.0369355389187,0.0,0.5500053624,2.2000214496,0.525449384597,0.0723855983789,0.453063786219
 09/19  07:00:00,6.00766951627,2.15616179016,0.0014701892993,0.0,1.6500160872,2.2000214496,0.384794398587,0.364794398587,0.02
 09/19  08:00:00,12.127234086,2.15616179016,0.0709757726061,0.0,4.9500482616,4.9500482616,0.479079835426,0.0259470945549,0.453132740871
 09/19  09:00:00,12.2653619614,2.15616179016,0.209103647998,0.0,4.9500482616,4.9500482616,0.453147222851,0.0,0.453147222851
 09/19  10:00:00,12.6469259083,2.15616179016,0.590667594972,0.0,4.9500482616,4.9500482616,0.453143250731,0.0,0.453143250731
 09/19  11:00:00,13.0489371706,2.15616179016,0.992678857222,0.0,4.9500482616,4.9500482616,0.453162868411,0.0,0.453162868411
 09/19  12:00:00,12.5952057161,2.15616179016,1.08895276514,0.0,4.9500482616,4.4000428992,0.453165517437,0.0,0.453165517437
 09/19  13:00:00,13.5500680696,2.15616179016,1.49380975624,0.0,4.9500482616,4.9500482616,0.886296904314,0.0,0.886296904314
 09/19  14:00:00,13.6841712229,2.15616179016,1.62791290952,0.0,4.9500482616,4.9500482616,0.453129266225,0.0,0.453129266225
 09/19  15:00:00,13.775317132,2.15616179016,1.71905881859,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/19  16:00:00,13.7017742341,2.15616179016,1.64551592076,0.0,4.9500482616,4.9500482616,0.886282434961,0.0,0.886282434961
 09/19  17:00:00,8.49130790354,2.15616179016,0.835092489378,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/19  18:00:00,7.04050065276,2.15616179016,0.266634659131,0.0,1.6500160872,2.2000214496,0.453116841107,0.0,0.453116841107
 09/19  19:00:00,8.34124365698,2.15616179016,0.0320443300112,0.0,1.6500160872,2.2000214496,0.453105783373,0.0,0.453105783373
 09/19  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453097461354,0.0,0.453097461354
 09/19  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058069922,0.0,0.453058069922
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081115175,0.0,0.453081115175
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070748784,0.0,0.453070748784
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060396005,0.0,0.453060396005
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308502844,0.0,0.45308502844
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087424052,0.0,0.453087424052
 09/20  06:00:00,5.74245352946,2.15616179016,0.0685982606296,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.36477925291,0.911683578017,0.453095674888
 09/20  08:00:00,12.1156164704,2.15616179016,0.0593581570738,0.0,4.9500482616,4.9500482616,0.453142499698,0.0,0.453142499698
 09/20  09:00:00,12.4398191328,2.15616179016,0.383560819408,0.0,4.9500482616,4.9500482616,0.453135947385,0.0,0.453135947385
 09/20  10:00:00,12.9622768969,2.15616179016,0.906018583495,0.0,4.9500482616,4.9500482616,0.453132954387,0.0,0.453132954387
 09/20  11:00:00,13.2428349693,2.15616179016,1.18657665594,0.0,4.9500482616,4.9500482616,0.453154412092,0.0,0.453154412092
 09/20  12:00:00,12.5844547483,2.15616179016,1.07820179729,0.0,4.9500482616,4.4000428992,0.453144360401,0.0,0.453144360401
 09/20  13:00:00,13.5467741586,2.15616179016,1.49051584519,0.0,4.9500482616,4.9500482616,0.453165829004,0.0,0.453165829004
 09/20  14:00:00,13.8145501244,2.15616179016,1.75829181105,0.0,4.9500482616,4.9500482616,0.453146865574,0.0,0.453146865574
 09/20  15:00:00,13.8100854664,2.15616179016,1.75382715305,0.0,4.9500482616,4.9500482616,0.453120447392,0.0,0.453120447392
 09/20  16:00:00,13.7207284168,2.15616179016,1.66447010347,0.0,4.9500482616,4.9500482616,0.453147946013,0.0,0.453147946013
 09/20  17:00:00,8.46375747327,2.15616179016,0.807542059106,0.0,2.750026812,2.750026812,0.453116325406,0.0,0.453116325406
 09/20  18:00:00,7.41075179686,2.15616179016,0.253052469893,0.0,1.6500160872,2.2000214496,0.453116813827,0.0,0.453116813827
 09/20  19:00:00,8.36935176264,2.15616179016,0.0601524356694,0.0,1.6500160872,2.2000214496,0.453089958666,0.0,0.453089958666
 09/20  20:00:00,7.76386973614,2.15616179016,0.00467577157652,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/20  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453089157523,0.0,0.453089157523
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079493764,0.0,0.453079493764
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069141355,0.0,0.453069141355
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305882041,0.0,0.45305882041
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083530126,0.0,0.453083530126
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073261785,0.0,0.453073261785
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  06:00:00,5.74541051206,2.15616179016,0.071555243222,0.0,0.5500053624,2.2000214496,0.453077123367,0.0,0.453077123367
 09/21  07:00:00,6.00991942738,2.15616179016,0.0037201004101,0.0,1.6500160872,2.2000214496,1.02740742761,0.574298858518,0.453108569093
 09/21  08:00:00,12.5794435604,2.15616179016,0.523185246989,0.0,4.9500482616,4.9500482616,0.457417907546,0.00427923154796,0.453138675998
 09/21  09:00:00,13.05188937,2.15616179016,0.995631056626,0.0,4.9500482616,4.9500482616,0.453105649578,0.0,0.453105649578
 09/21  10:00:00,13.3418672447,2.15616179016,1.2856089313,0.0,4.9500482616,4.9500482616,0.45310361957,0.0,0.45310361957
 09/21  11:00:00,13.7716904645,2.15616179016,1.71543215115,0.0,4.9500482616,4.9500482616,0.453163851194,0.0,0.453163851194
 09/21  12:00:00,13.1684451914,2.15616179016,1.66219224043,0.0,4.9500482616,4.4000428992,0.453127594336,0.0,0.453127594336
 09/21  13:00:00,13.9280501495,2.15616179016,1.87179183612,0.0,4.9500482616,4.9500482616,0.453147205111,0.0,0.453147205111
 09/21  14:00:00,13.7858173546,2.15616179016,1.72955904119,0.0,4.9500482616,4.9500482616,0.453139891299,0.0,0.453139891299
 09/21  15:00:00,13.786595117,2.15616179016,1.73033680366,0.0,4.9500482616,4.9500482616,0.453089567445,0.0,0.453089567445
 09/21  16:00:00,13.8127133196,2.15616179016,1.75645500624,0.0,4.9500482616,4.9500482616,0.453154102635,0.0,0.453154102635
 09/21  17:00:00,8.47566743591,2.15616179016,0.81945202174,0.0,2.750026812,2.750026812,0.453111927465,0.0,0.453111927465
 09/21  18:00:00,7.44104818891,2.15616179016,0.283348861941,0.0,1.6500160872,2.2000214496,0.453118468169,0.0,0.453118468169
 09/21  19:00:00,8.46452336773,2.15616179016,0.155324040762,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/21  20:00:00,7.82013282699,2.15616179016,0.0609388624245,0.0,1.1000107248,2.2000214496,0.453093439832,0.0,0.453093439832
 09/21  21:00:00,7.77754979646,2.15616179016,0.018355831892,0.0,1.1000107248,2.2000214496,0.453079570853,0.0,0.453079570853
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071366034,0.0,0.453071366034
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061070164,0.0,0.453061070164
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085819017,0.0,0.453085819017
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075615692,0.0,0.453075615692
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068076081,0.0,0.453068076081
 09/22  06:00:00,5.74323675544,2.15616179016,0.0693814866019,0.0,0.5500053624,2.2000214496,0.453071370941,0.0,0.453071370941
 09/22  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.04814984998,0.595064133707,0.453085716268
 09/22  08:00:00,12.2914145821,2.15616179016,0.235156268703,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  09:00:00,12.5942945716,2.15616179016,0.53803625819,0.0,4.9500482616,4.9500482616,0.453140052048,0.0,0.453140052048
 09/22  10:00:00,12.834196241,2.15616179016,0.777937927585,0.0,4.9500482616,4.9500482616,0.453137185272,0.0,0.453137185272
 09/22  11:00:00,13.003262231,2.15616179016,0.947003917679,0.0,4.9500482616,4.9500482616,0.886255219769,0.0,0.886255219769
 09/22  12:00:00,12.2299148352,2.15616179016,0.723661884216,0.0,4.9500482616,4.4000428992,0.453181942588,0.0,0.453181942588
 09/22  13:00:00,13.1515090487,2.15616179016,1.09525073536,0.0,4.9500482616,4.9500482616,0.453164499601,0.0,0.453164499601
 09/22  14:00:00,13.1659868162,2.15616179016,1.10972850285,0.0,4.9500482616,4.9500482616,0.453139173177,0.0,0.453139173177
 09/22  15:00:00,13.1281033149,2.15616179016,1.07184500148,0.0,4.9500482616,4.9500482616,0.453116181727,0.0,0.453116181727
 09/22  16:00:00,13.084512391,2.15616179016,1.02825407767,0.0,4.9500482616,4.9500482616,0.45313480192,0.0,0.45313480192
 09/22  17:00:00,7.85625543405,2.15616179016,0.200040019884,0.0,2.750026812,2.750026812,0.453082721208,0.0,0.453082721208
 09/22  18:00:00,7.16541005154,2.15616179016,0.007710724573,0.0,1.6500160872,2.2000214496,0.0443313851484,0.0243313851484,0.02
 09/22  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.453102450479,0.0,0.453102450479
 09/22  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453103550149,0.0,0.453103550149
 09/22  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453078343327,0.0,0.453078343327
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067063744,0.0,0.453067063744
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056820429,0.0,0.453056820429
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081684747,0.0,0.453081684747
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071531488,0.0,0.453071531488
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068985152,0.0,0.453068985152
 09/23  06:00:00,6.1147196722,2.15616179016,0.0570310700369,0.0,0.5500053624,2.2000214496,0.495796828783,0.0427271279964,0.453069700786
 09/23  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,1.03954965344,1.01954965344,0.02
 09/23  08:00:00,6.55926134993,2.15616179016,0.00305666056649,0.0,1.6500160872,2.750026812,0.453105490348,0.0,0.453105490348
 09/23  09:00:00,6.5596935828,2.15616179016,0.00348889343552,0.0,1.6500160872,2.750026812,0.45311251794,0.0,0.45311251794
 09/23  10:00:00,6.6175848514,2.15616179016,0.0613801620329,0.0,1.6500160872,2.750026812,0.453109656595,0.0,0.453109656595
 09/23  11:00:00,6.75320536329,2.15616179016,0.197000673926,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  12:00:00,5.12939348076,2.15616179016,0.223204878593,0.0,0.8250080436,1.9250187684,0.453112710057,0.0,0.453112710057
 09/23  13:00:00,5.18862442302,2.15616179016,0.282435820855,0.0,0.8250080436,1.9250187684,0.453107500748,0.0,0.453107500748
 09/23  14:00:00,5.21508797919,2.15616179016,0.308899377022,0.0,0.8250080436,1.9250187684,0.453068750035,0.0,0.453068750035
 09/23  15:00:00,5.21070093542,2.15616179016,0.304512333249,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  16:00:00,5.17250316273,2.15616179016,0.266314560561,0.0,0.8250080436,1.9250187684,0.453102027972,0.0,0.453102027972
 09/23  17:00:00,4.23471079351,2.15616179016,0.153530234947,0.0,0.2750026812,1.6500160872,0.453092151876,0.0,0.453092151876
 09/23  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091861444,0.0,0.453091861444
 09/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078954556,0.0,0.453078954556
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086047809,0.0,0.453086047809
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072244387,0.0,0.453072244387
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062070917,0.0,0.453062070917
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080512184,0.0,0.453080512184
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065399622,0.0,0.453065399622
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059613001,0.0,0.453059613001
 09/24  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081068854,0.0,0.453081068854
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083835879,0.0,0.453083835879
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086032999,0.0,0.453086032999
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091229285,0.0,0.453091229285
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079921742,0.0,0.453079921742
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307845263,0.0,0.45307845263
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308517609,0.0,0.45308517609
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081530053,0.0,0.453081530053
 09/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308317537,0.0,0.45308317537
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089516802,0.0,0.453089516802
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078590587,0.0,0.453078590587
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063494154,0.0,0.453063494154
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087094903,0.0,0.453087094903
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077081485,0.0,0.453077081485
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067043913,0.0,0.453067043913
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  06:00:00,6.11425644535,2.15616179016,0.0565678431841,0.0,0.5500053624,2.2000214496,0.453072265013,0.0,0.453072265013
 09/25  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.06538194611,0.612301580717,0.45308036539
 09/25  08:00:00,12.3199426903,2.15616179016,0.263684376951,0.0,4.9500482616,4.9500482616,0.467621347024,0.0144777170601,0.453143629964
 09/25  09:00:00,12.7676736651,2.15616179016,0.711415351687,0.0,4.9500482616,4.9500482616,0.453142312451,0.0,0.453142312451
 09/25  10:00:00,13.170086349,2.15616179016,1.11382803559,0.0,4.9500482616,4.9500482616,0.453151631211,0.0,0.453151631211
 09/25  11:00:00,13.4087335569,2.15616179016,1.35247524357,0.0,4.9500482616,4.9500482616,0.453156190862,0.0,0.453156190862
 09/25  12:00:00,12.6553282944,2.15616179016,1.14907534345,0.0,4.9500482616,4.4000428992,0.453160105217,0.0,0.453160105217
