Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/25  13:00:00,13.3057399396,2.15616179016,1.24948162619,0.0,4.9500482616,4.9500482616,0.453146616814,0.0,0.453146616814
 09/25  14:00:00,13.334981971,2.15616179016,1.27872365766,0.0,4.9500482616,4.9500482616,0.453133231961,0.0,0.453133231961
 09/25  15:00:00,13.4245777443,2.15616179016,1.36831943095,0.0,4.9500482616,4.9500482616,0.453139262704,0.0,0.453139262704
 09/25  16:00:00,13.4778633113,2.15616179016,1.42160499794,0.0,4.9500482616,4.9500482616,0.453124810326,0.0,0.453124810326
 09/25  17:00:00,8.3070290776,2.15616179016,0.650813663433,0.0,2.750026812,2.750026812,0.453117807737,0.0,0.453117807737
 09/25  18:00:00,7.64532786313,2.15616179016,0.103795202827,0.0,1.6500160872,2.2000214496,0.453114519498,0.0,0.453114519498
 09/25  19:00:00,8.31376263452,2.15616179016,0.00456330755493,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453090201202,0.0,0.453090201202
 09/25  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453091149832,0.0,0.453091149832
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081610333,0.0,0.453081610333
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071582868,0.0,0.453071582868
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061597386,0.0,0.453061597386
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086634693,0.0,0.453086634693
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082460193,0.0,0.453082460193
 09/26  06:00:00,6.10437681939,2.15616179016,0.0466882172224,0.0,0.5500053624,2.2000214496,0.493497346313,0.0404131076032,0.45308423871
 09/26  07:00:00,6.0094219034,2.15616179016,0.00322257643797,0.0,1.6500160872,2.2000214496,1.08623693242,1.06623693242,0.02
 09/26  08:00:00,12.1452672199,2.15616179016,0.0890089065492,0.0,4.9500482616,4.9500482616,0.476286384417,0.0231727926881,0.453113591729
 09/26  09:00:00,12.2653580371,2.15616179016,0.209099723722,0.0,4.9500482616,4.9500482616,0.453142091518,0.0,0.453142091518
 09/26  10:00:00,12.6057968172,2.15616179016,0.549538503845,0.0,4.9500482616,4.9500482616,0.453146723485,0.0,0.453146723485
 09/26  11:00:00,12.9230652044,2.15616179016,0.866806891062,0.0,4.9500482616,4.9500482616,0.453156667874,0.0,0.453156667874
 09/26  12:00:00,12.4022269753,2.15616179016,0.895974024313,0.0,4.9500482616,4.4000428992,0.886328833432,0.0,0.886328833432
 09/26  13:00:00,13.3256180662,2.15616179016,1.26935975288,0.0,4.9500482616,4.9500482616,0.453150381035,0.0,0.453150381035
 09/26  14:00:00,13.5879986983,2.15616179016,1.53174038498,0.0,4.9500482616,4.9500482616,0.453126360206,0.0,0.453126360206
 09/26  15:00:00,13.6520416877,2.15616179016,1.59578337431,0.0,4.9500482616,4.9500482616,0.453121412836,0.0,0.453121412836
 09/26  16:00:00,13.614200601,2.15616179016,1.55794228768,0.0,4.9500482616,4.9500482616,0.453156213845,0.0,0.453156213845
 09/26  17:00:00,8.4868058397,2.15616179016,0.830590425531,0.0,2.750026812,2.750026812,0.453123796298,0.0,0.453123796298
 09/26  18:00:00,7.74992289422,2.15616179016,0.208390233915,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  19:00:00,8.31803303648,2.15616179016,0.00883370950946,0.0,1.6500160872,2.2000214496,0.453110406267,0.0,0.453110406267
 09/26  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.45309740538,0.0,0.45309740538
 09/26  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453071471132,0.0,0.453071471132
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060447208,0.0,0.453060447208
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085493742,0.0,0.453085493742
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075620454,0.0,0.453075620454
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065712265,0.0,0.453065712265
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063472506,0.0,0.453063472506
 09/27  06:00:00,6.10712676652,2.15616179016,0.0494381643555,0.0,0.5500053624,2.2000214496,0.494047654641,0.0409830720134,0.453064582628
 09/27  07:00:00,6.01061420504,2.15616179016,0.00441487806926,0.0,1.6500160872,2.2000214496,1.23651119245,1.21651119245,0.02
 09/27  08:00:00,12.1213056579,2.15616179016,0.0650473445187,0.0,4.9500482616,4.9500482616,0.476331934359,0.023192629896,0.453139304463
 09/27  09:00:00,12.2907166066,2.15616179016,0.234458293189,0.0,4.9500482616,4.9500482616,0.453141909776,0.0,0.453141909776
 09/27  10:00:00,12.6622812844,2.15616179016,0.606022971033,0.0,4.9500482616,4.9500482616,0.453146444354,0.0,0.453146444354
 09/27  11:00:00,13.0968933037,2.15616179016,1.04063499035,0.0,4.9500482616,4.9500482616,0.453164493327,0.0,0.453164493327
 09/27  12:00:00,12.6660658259,2.15616179016,1.15981287494,0.0,4.9500482616,4.4000428992,0.453180956786,0.0,0.453180956786
 09/27  13:00:00,13.5815706603,2.15616179016,1.52531234698,0.0,4.9500482616,4.9500482616,0.886334970797,0.0,0.886334970797
 09/27  14:00:00,13.8744454125,2.15616179016,1.81818709914,0.0,4.9500482616,4.9500482616,0.453124828535,0.0,0.453124828535
 09/27  15:00:00,13.9415764797,2.15616179016,1.88531816629,0.0,4.9500482616,4.9500482616,0.453130384116,0.0,0.453130384116
 09/27  16:00:00,13.7704714819,2.15616179016,1.71421316853,0.0,4.9500482616,4.9500482616,0.453161421473,0.0,0.453161421473
 09/27  17:00:00,8.32457128739,2.15616179016,0.66835587322,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/27  18:00:00,7.68118599103,2.15616179016,0.139653330726,0.0,1.6500160872,2.2000214496,0.453116860403,0.0,0.453116860403
 09/27  19:00:00,8.31657327222,2.15616179016,0.00737394525614,0.0,1.6500160872,2.2000214496,0.453102442342,0.0,0.453102442342
 09/27  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.45310911944,0.0,0.45310911944
 09/27  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090875148,0.0,0.453090875148
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079294536,0.0,0.453079294536
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069406362,0.0,0.453069406362
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305956294,0.0,0.45305956294
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084768703,0.0,0.453084768703
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086224172,0.0,0.453086224172
 09/28  06:00:00,6.10710015624,2.15616179016,0.0494115540766,0.0,0.5500053624,2.2000214496,0.0607858234641,0.0407858234641,0.02
 09/28  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.39924292434,0.946132728305,0.453110196039
 09/28  08:00:00,12.0930229974,2.15616179016,0.036764684051,0.0,4.9500482616,4.9500482616,0.453128730639,0.0,0.453128730639
 09/28  09:00:00,12.128838262,2.15616179016,0.072579948625,0.0,4.9500482616,4.9500482616,0.45312285969,0.0,0.45312285969
 09/28  10:00:00,12.3075516637,2.15616179016,0.251293350368,0.0,4.9500482616,4.9500482616,0.453121224155,0.0,0.453121224155
 09/28  11:00:00,12.6494705941,2.15616179016,0.593212280698,0.0,4.9500482616,4.9500482616,0.453164643826,0.0,0.453164643826
 09/28  12:00:00,12.2307885721,2.15616179016,0.724535621175,0.0,4.9500482616,4.4000428992,0.453164277255,0.0,0.453164277255
 09/28  13:00:00,13.5182817677,2.15616179016,1.46202345431,0.0,4.9500482616,4.9500482616,0.453174428763,0.0,0.453174428763
 09/28  14:00:00,13.9831447827,2.15616179016,1.92688646933,0.0,4.9500482616,4.9500482616,0.453169247801,0.0,0.453169247801
 09/28  15:00:00,14.2762495346,2.15616179016,2.2199912212,0.0,4.9500482616,4.9500482616,0.453127987296,0.0,0.453127987296
 09/28  16:00:00,14.2574991337,2.15616179016,2.20124082034,0.0,4.9500482616,4.9500482616,0.45314930783,0.0,0.45314930783
 09/28  17:00:00,8.74441264077,2.15616179016,1.08819722661,0.0,2.750026812,2.750026812,0.453143130872,0.0,0.453143130872
 09/28  18:00:00,7.89078595746,2.15616179016,0.349253297163,0.0,1.6500160872,2.2000214496,0.45310957063,0.0,0.45310957063
 09/28  19:00:00,8.37759409634,2.15616179016,0.0683947693776,0.0,1.6500160872,2.2000214496,0.453096231623,0.0,0.453096231623
 09/28  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453081910948,0.0,0.453081910948
 09/28  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078623506,0.0,0.453078623506
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068440944,0.0,0.453068440944
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058614966,0.0,0.453058614966
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083908415,0.0,0.453083908415
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074156721,0.0,0.453074156721
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077358252,0.0,0.453077358252
 09/29  06:00:00,6.12494457496,2.15616179016,0.0672559727962,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.06282030461,0.60971202966,0.453108274952
 09/29  08:00:00,12.3319667193,2.15616179016,0.275708405902,0.0,4.9500482616,4.9500482616,0.453136462244,0.0,0.453136462244
 09/29  09:00:00,12.7490122789,2.15616179016,0.692753965513,0.0,4.9500482616,4.9500482616,0.453132590888,0.0,0.453132590888
 09/29  10:00:00,12.9206838999,2.15616179016,0.86442558657,0.0,4.9500482616,4.9500482616,0.453131705132,0.0,0.453131705132
 09/29  11:00:00,13.0775097658,2.15616179016,1.02125145247,0.0,4.9500482616,4.9500482616,0.453158298616,0.0,0.453158298616
 09/29  12:00:00,12.4642893926,2.15616179016,0.958036441635,0.0,4.9500482616,4.4000428992,0.453152741282,0.0,0.453152741282
 09/29  13:00:00,13.2827823525,2.15616179016,1.22652403908,0.0,4.9500482616,4.9500482616,0.453143407182,0.0,0.453143407182
 09/29  14:00:00,13.2577917285,2.15616179016,1.2015334151,0.0,4.9500482616,4.9500482616,0.453112777399,0.0,0.453112777399
 09/29  15:00:00,13.2605778004,2.15616179016,1.20431948699,0.0,4.9500482616,4.9500482616,0.453136581115,0.0,0.453136581115
 09/29  16:00:00,13.2476369463,2.15616179016,1.1913786329,0.0,4.9500482616,4.9500482616,0.453137380671,0.0,0.453137380671
 09/29  17:00:00,8.0311661688,2.15616179016,0.374950754635,0.0,2.750026812,2.750026812,0.453121541851,0.0,0.453121541851
 09/29  18:00:00,7.5935900005,2.15616179016,0.0520573401958,0.0,1.6500160872,2.2000214496,0.453109896492,0.0,0.453109896492
 09/29  19:00:00,8.31846727643,2.15616179016,0.00926794946402,0.0,1.6500160872,2.2000214496,0.453073692126,0.0,0.453073692126
 09/29  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453082873933,0.0,0.453082873933
 09/29  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072645154,0.0,0.453072645154
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062792364,0.0,0.453062792364
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088095658,0.0,0.453088095658
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078425833,0.0,0.453078425833
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068733069,0.0,0.453068733069
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  06:00:00,6.13348247139,2.15616179016,0.0757938692246,0.0,0.5500053624,2.2000214496,0.453086720014,0.0,0.453086720014
 09/30  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,0.924240076344,0.471153187966,0.453086888378
 09/30  08:00:00,6.56060156085,2.15616179016,0.00439687147904,0.0,1.6500160872,2.750026812,0.453107610104,0.0,0.453107610104
 09/30  09:00:00,6.56324410496,2.15616179016,0.00703941558977,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  10:00:00,6.60613658701,2.15616179016,0.0499318976414,0.0,1.6500160872,2.750026812,0.45309512064,0.0,0.45309512064
 09/30  11:00:00,6.5790509772,2.15616179016,0.0228462878289,0.0,1.6500160872,2.750026812,0.453100919019,0.0,0.453100919019
 09/30  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.513813730961,0.0607309114839,0.453082819477
 09/30  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.453102415254,0.0,0.453102415254
 09/30  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.453095450217,0.0,0.453095450217
 09/30  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,0.453089913991,0.0,0.453089913991
 09/30  17:00:00,4.08118055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093451376,0.0,0.453093451376
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063299946,0.0,0.453063299946
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056624986,0.0,0.453056624986
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058874758,0.0,0.453058874758
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084169467,0.0,0.453084169467
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071333816,0.0,0.453071333816
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305659205,0.0,0.45305659205
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076331806,0.0,0.453076331806
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307220287,0.0,0.45307220287
 10/01  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075751428,0.0,0.453075751428
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087747747,0.0,0.453087747747
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085028048,0.0,0.453085028048
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085108501,0.0,0.453085108501
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067940498,0.0,0.453067940498
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074159814,0.0,0.453074159814
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088889175,0.0,0.453088889175
 10/01  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088702692,0.0,0.453088702692
 10/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308179116,0.0,0.45308179116
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076910415,0.0,0.453076910415
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306110678,0.0,0.45306110678
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308081566,0.0,0.45308081566
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072230668,0.0,0.453072230668
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062673367,0.0,0.453062673367
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060886014,0.0,0.453060886014
 10/02  06:00:00,6.45269238432,2.15616179016,0.011170448817,0.0,0.5500053624,2.2000214496,1.52641892628,1.07335640358,0.453062522699
 10/02  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.16146860558,2.14146860558,0.02
 10/02  08:00:00,12.0731747599,2.15616179016,0.0169164465636,0.0,4.9500482616,4.9500482616,0.471426743972,0.0182876956813,0.453139048291
 10/02  09:00:00,12.1894003415,2.15616179016,0.133142028162,0.0,4.9500482616,4.9500482616,0.453143621155,0.0,0.453143621155
 10/02  10:00:00,12.4950705187,2.15616179016,0.438812205321,0.0,4.9500482616,4.9500482616,0.453144331042,0.0,0.453144331042
 10/02  11:00:00,12.9017151478,2.15616179016,0.845456834478,0.0,4.9500482616,4.9500482616,0.453154193451,0.0,0.453154193451
 10/02  12:00:00,12.582257701,2.15616179016,1.07600475004,0.0,4.9500482616,4.4000428992,0.886319862554,0.0,0.886319862554
 10/02  13:00:00,13.7450158681,2.15616179016,1.68875755477,0.0,4.9500482616,4.9500482616,0.453173286785,0.0,0.453173286785
 10/02  14:00:00,13.9874279713,2.15616179016,1.93116965793,0.0,4.9500482616,4.9500482616,0.453139072433,0.0,0.453139072433
 10/02  15:00:00,14.0813023621,2.15616179016,2.02504404876,0.0,4.9500482616,4.9500482616,0.453138013474,0.0,0.453138013474
 10/02  16:00:00,14.0677079967,2.15616179016,2.0114496833,0.0,4.9500482616,4.9500482616,0.453149576808,0.0,0.453149576808
 10/02  17:00:00,8.61249181795,2.15616179016,0.956276403782,0.0,2.750026812,2.750026812,0.453125888528,0.0,0.453125888528
 10/02  18:00:00,8.16705744054,2.15616179016,0.241691446907,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  19:00:00,8.34322465832,2.15616179016,0.0340253313524,0.0,1.6500160872,2.2000214496,0.453102867704,0.0,0.453102867704
 10/02  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453108891502,0.0,0.453108891502
 10/02  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453079392705,0.0,0.453079392705
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065803682,0.0,0.453065803682
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056236738,0.0,0.453056236738
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081891767,0.0,0.453081891767
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072428907,0.0,0.453072428907
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072590256,0.0,0.453072590256
 10/03  06:00:00,6.48618716382,2.15616179016,0.0446652283155,0.0,0.5500053624,2.2000214496,0.0600999283136,0.0400999283136,0.02
 10/03  07:00:00,6.00737374243,2.15616179016,0.00117441545848,0.0,1.6500160872,2.2000214496,0.563729000362,0.110647215689,0.453081784673
 10/03  08:00:00,12.1945126204,2.15616179016,0.138254307015,0.0,4.9500482616,4.9500482616,0.481116247446,0.0279743649754,0.453141882471
 10/03  09:00:00,12.6084199604,2.15616179016,0.552161646998,0.0,4.9500482616,4.9500482616,0.453140827962,0.0,0.453140827962
 10/03  10:00:00,13.1325876241,2.15616179016,1.07632931073,0.0,4.9500482616,4.9500482616,0.453153800998,0.0,0.453153800998
 10/03  11:00:00,13.5443165191,2.15616179016,1.4880582057,0.0,4.9500482616,4.9500482616,0.453155955598,0.0,0.453155955598
 10/03  12:00:00,13.0895162862,2.15616179016,1.5832633352,0.0,4.9500482616,4.4000428992,0.453164887588,0.0,0.453164887588
 10/03  13:00:00,14.0820023017,2.15616179016,2.02574398838,0.0,4.9500482616,4.9500482616,0.88631387383,0.0,0.88631387383
 10/03  14:00:00,14.1170368274,2.15616179016,2.06077851403,0.0,4.9500482616,4.9500482616,0.45311759811,0.0,0.45311759811
 10/03  15:00:00,14.0274722141,2.15616179016,1.97121390073,0.0,4.9500482616,4.9500482616,0.453133448415,0.0,0.453133448415
 10/03  16:00:00,13.8998738626,2.15616179016,1.84361554926,0.0,4.9500482616,4.9500482616,0.453147620697,0.0,0.453147620697
 10/03  17:00:00,8.55305463705,2.15616179016,0.896839222879,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/03  18:00:00,8.14707079188,2.15616179016,0.221704798248,0.0,1.6500160872,2.2000214496,0.453124696204,0.0,0.453124696204
 10/03  19:00:00,8.32685017056,2.15616179016,0.0176508435951,0.0,1.6500160872,2.2000214496,0.453109166797,0.0,0.453109166797
 10/03  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453109718098,0.0,0.453109718098
 10/03  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453057883616,0.0,0.453057883616
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308091233,0.0,0.45308091233
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071461227,0.0,0.453071461227
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062063875,0.0,0.453062063875
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087744545,0.0,0.453087744545
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089858432,0.0,0.453089858432
 10/04  06:00:00,6.50599262871,2.15616179016,0.0644706932103,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.28280295757,0.829737928179,0.453065029391
 10/04  08:00:00,12.0938814484,2.15616179016,0.0376231349899,0.0,4.9500482616,4.9500482616,0.4531355525,0.0,0.4531355525
 10/04  09:00:00,12.1236515666,2.15616179016,0.0673932532052,0.0,4.9500482616,4.9500482616,0.453132189165,0.0,0.453132189165
 10/04  10:00:00,12.3201604607,2.15616179016,0.26390214738,0.0,4.9500482616,4.9500482616,0.453132802409,0.0,0.453132802409
 10/04  11:00:00,12.789401621,2.15616179016,0.733143307632,0.0,4.9500482616,4.9500482616,0.453158335104,0.0,0.453158335104
 10/04  12:00:00,12.7751772421,2.15616179016,1.26892429113,0.0,4.9500482616,4.4000428992,0.453175058339,0.0,0.453175058339
 10/04  13:00:00,14.1064330803,2.15616179016,2.05017476696,0.0,4.9500482616,4.9500482616,0.886346213364,0.0,0.886346213364
 10/04  14:00:00,14.3327640105,2.15616179016,2.27650569716,0.0,4.9500482616,4.9500482616,0.453099836311,0.0,0.453099836311
 10/04  15:00:00,14.3316250463,2.15616179016,2.27536673291,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/04  16:00:00,14.1169896615,2.15616179016,2.06073134814,0.0,4.9500482616,4.9500482616,0.886296689701,0.0,0.886296689701
 10/04  17:00:00,8.51450442451,2.15616179016,0.858289010344,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/04  18:00:00,8.06259224593,2.15616179016,0.1372262523,0.0,1.6500160872,2.2000214496,0.453119291299,0.0,0.453119291299
 10/04  19:00:00,8.31244142466,2.15616179016,0.00324209769307,0.0,1.6500160872,2.2000214496,0.453107345241,0.0,0.453107345241
 10/04  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.45307197221,0.0,0.45307197221
 10/04  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080017628,0.0,0.453080017628
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066625482,0.0,0.453066625482
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057226718,0.0,0.453057226718
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083043438,0.0,0.453083043438
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073738235,0.0,0.453073738235
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307587948,0.0,0.45307587948
 10/05  06:00:00,6.50659010466,2.15616179016,0.0650681691606,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/05  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.34319100795,0.890090245945,0.45310076201
 10/05  08:00:00,12.0939854238,2.15616179016,0.0377271104007,0.0,4.9500482616,4.9500482616,0.453121493662,0.0,0.453121493662
 10/05  09:00:00,12.0687667982,2.15616179016,0.0125084848491,0.0,4.9500482616,4.9500482616,0.453147165814,0.0,0.453147165814
 10/05  10:00:00,12.2329710478,2.15616179016,0.176712734421,0.0,4.9500482616,4.9500482616,0.453119718835,0.0,0.453119718835
 10/05  11:00:00,12.6163579352,2.15616179016,0.560099621882,0.0,4.9500482616,4.9500482616,0.45316141883,0.0,0.45316141883
 10/05  12:00:00,12.3602522217,2.15616179016,0.853999270715,0.0,4.9500482616,4.4000428992,0.453176993428,0.0,0.453176993428
 10/05  13:00:00,13.5538828842,2.15616179016,1.4976245708,0.0,4.9500482616,4.9500482616,0.886299417308,0.0,0.886299417308
 10/05  14:00:00,13.9079617255,2.15616179016,1.85170341218,0.0,4.9500482616,4.9500482616,0.261023193355,0.0,0.261023193355
 10/05  15:00:00,14.0750803194,2.15616179016,2.018822006,0.0,4.9500482616,4.9500482616,0.212001183406,0.0,0.212001183406
 10/05  16:00:00,13.8557293758,2.15616179016,1.79947106247,0.0,4.9500482616,4.9500482616,0.453130638763,0.0,0.453130638763
 10/05  17:00:00,8.32819775808,2.15616179016,0.671982343914,0.0,2.750026812,2.750026812,0.453156501561,0.0,0.453156501561
 10/05  18:00:00,8.01178527982,2.15616179016,0.0864192861878,0.0,1.6500160872,2.2000214496,0.456167820143,0.00304733803608,0.453120482107
 10/05  19:00:00,8.31249998702,2.15616179016,0.00330066004857,0.0,1.6500160872,2.2000214496,0.453098091539,0.0,0.453098091539
 10/05  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453105954339,0.0,0.453105954339
 10/05  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087645315,0.0,0.453087645315
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058055797,0.0,0.453058055797
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083888052,0.0,0.453083888052
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307466598,0.0,0.45307466598
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065423818,0.0,0.453065423818
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067636284,0.0,0.453067636284
 10/06  06:00:00,6.50996861135,2.15616179016,0.0684466758477,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/06  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.06326616796,0.610173689067,0.453092478894
 10/06  08:00:00,12.1222161927,2.15616179016,0.0659578793787,0.0,4.9500482616,4.9500482616,0.453141445419,0.0,0.453141445419
 10/06  09:00:00,12.3199273871,2.15616179016,0.263669073695,0.0,4.9500482616,4.9500482616,0.453139586019,0.0,0.453139586019
 10/06  10:00:00,12.5307383425,2.15616179016,0.474480029156,0.0,4.9500482616,4.9500482616,0.453112610079,0.0,0.453112610079
 10/06  11:00:00,12.7137743932,2.15616179016,0.657516079806,0.0,4.9500482616,4.9500482616,0.453137601207,0.0,0.453137601207
 10/06  12:00:00,12.0182735909,2.15616179016,0.512020639977,0.0,4.9500482616,4.4000428992,0.453127783943,0.0,0.453127783943
 10/06  13:00:00,13.0718280053,2.15616179016,1.01556969193,0.0,4.9500482616,4.9500482616,0.886277443094,0.0,0.886277443094
 10/06  14:00:00,13.5991026555,2.15616179016,1.54284434215,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/06  15:00:00,13.9304999628,2.15616179016,1.87424164947,0.0,4.9500482616,4.9500482616,0.453139776241,0.0,0.453139776241
 10/06  16:00:00,13.9598889317,2.15616179016,1.90363061829,0.0,4.9500482616,4.9500482616,0.453129129387,0.0,0.453129129387
 10/06  17:00:00,8.47541556027,2.15616179016,0.819200146102,0.0,2.750026812,2.750026812,0.453150825591,0.0,0.453150825591
 10/06  18:00:00,8.39740711748,2.15616179016,0.0882077905179,0.0,1.6500160872,2.2000214496,0.453112967785,0.0,0.453112967785
 10/06  19:00:00,8.3133850045,2.15616179016,0.00418567753559,0.0,1.6500160872,2.2000214496,0.453094841942,0.0,0.453094841942
 10/06  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453103005802,0.0,0.453103005802
 10/06  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308479171,0.0,0.45308479171
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055324734,0.0,0.453055324734
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081269885,0.0,0.453081269885
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072122991,0.0,0.453072122991
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062957719,0.0,0.453062957719
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065275565,0.0,0.453065275565
 10/07  06:00:00,6.52498642278,2.15616179016,0.083464487279,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/07  07:00:00,4.90921894042,2.15616179016,0.00303033824946,0.0,0.5500053624,2.2000214496,0.850929781136,0.397855643586,0.45307413755
 10/07  08:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453093042456,0.0,0.453093042456
 10/07  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.453101129006,0.0,0.453101129006
 10/07  10:00:00,6.64341336738,2.15616179016,0.0872086780128,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/07  11:00:00,7.06366029783,2.15616179016,0.50745560846,0.0,1.6500160872,2.750026812,0.453116538317,0.0,0.453116538317
 10/07  12:00:00,5.61152299005,2.15616179016,0.705334387887,0.0,0.8250080436,1.9250187684,0.453115023293,0.0,0.453115023293
 10/07  13:00:00,5.6707322976,2.15616179016,0.764543695429,0.0,0.8250080436,1.9250187684,0.453090765695,0.0,0.453090765695
 10/07  14:00:00,5.74433667301,2.15616179016,0.838148070848,0.0,0.8250080436,1.9250187684,0.453093922176,0.0,0.453093922176
 10/07  15:00:00,5.76073825816,2.15616179016,0.854549655994,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  16:00:00,5.51512427739,2.15616179016,0.608935675226,0.0,0.8250080436,1.9250187684,0.453102292492,0.0,0.453102292492
 10/07  17:00:00,4.29412101563,2.15616179016,0.212940457065,0.0,0.2750026812,1.6500160872,0.45309091493,0.0,0.45309091493
 10/07  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082347275,0.0,0.453082347275
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064052145,0.0,0.453064052145
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071602411,0.0,0.453071602411
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060196484,0.0,0.453060196484
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084187663,0.0,0.453084187663
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069820789,0.0,0.453069820789
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055515489,0.0,0.453055515489
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089122133,0.0,0.453089122133
 10/08  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071964511,0.0,0.453071964511
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057665739,0.0,0.453057665739
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079676181,0.0,0.453079676181
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073664408,0.0,0.453073664408
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079630354,0.0,0.453079630354
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307455561,0.0,0.45307455561
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059123413,0.0,0.453059123413
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079336837,0.0,0.453079336837
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065062747,0.0,0.453065062747
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305662165,0.0,0.45305662165
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081393109,0.0,0.453081393109
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067126261,0.0,0.453067126261
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052869661,0.0,0.453052869661
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307320232,0.0,0.45307320232
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061781765,0.0,0.453061781765
 10/09  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055186183,0.0,0.453055186183
 10/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075492033,0.0,0.453075492033
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061271236,0.0,0.453061271236
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086926879,0.0,0.453086926879
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083266293,0.0,0.453083266293
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090034409,0.0,0.453090034409
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077296228,0.0,0.453077296228
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063081338,0.0,0.453063081338
 10/09  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083342367,0.0,0.453083342367
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069149575,0.0,0.453069149575
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306716337,0.0,0.45306716337
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085727331,0.0,0.453085727331
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073568561,0.0,0.453073568561
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064767776,0.0,0.453064767776
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055843977,0.0,0.453055843977
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058493042,0.0,0.453058493042
 10/10  06:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,9.10480628349,9.08480628349,0.02
 10/10  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.10406101013,8.65097728304,0.453083727098
 10/10  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.4394982603,1.98639259721,0.453105663094
 10/10  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.790153154606,0.337018802364,0.453134352242
 10/10  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453109089362,0.0,0.453109089362
 10/10  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453168830499,0.0,0.453168830499
 10/10  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.484113232091,0.0309848241442,0.453128407947
 10/10  13:00:00,12.0708944618,2.15616179016,0.014636148453,0.0,4.9500482616,4.9500482616,0.886250801873,0.0,0.886250801873
 10/10  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453090650184,0.0,0.453090650184
 10/10  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/10  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886243593404,0.0,0.886243593404
 10/10  17:00:00,7.65621541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.176973314131,0.156973314131,0.02
 10/10  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.01304391231,0.559951173054,0.453092739257
 10/10  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.31098712959,0.85788186551,0.453105264077
 10/10  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.54284985774,1.08977706311,0.453072794627
 10/10  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.35803669627,1.33803669627,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081674199,0.0,0.453081674199
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068686041,0.0,0.453068686041
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059782262,0.0,0.453059782262
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308613708,0.0,0.45308613708
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307733486,0.0,0.45307733486
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080217809,0.0,0.453080217809
 10/11  06:00:00,6.83475331891,2.15616179016,0.00939805008138,0.0,0.5500053624,2.2000214496,1.87179328449,1.85179328449,0.02
 10/11  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.3419309748,2.88882460085,0.453106373951
 10/11  08:00:00,12.0772480606,2.15616179016,0.0209897472425,0.0,4.9500482616,4.9500482616,0.453128639524,0.0,0.453128639524
 10/11  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45314884568,0.0,0.45314884568
 10/11  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453134133557,0.0,0.453134133557
 10/11  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453161847798,0.0,0.453161847798
 10/11  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.462955522106,0.00980184579345,0.453153676313
 10/11  13:00:00,12.0716288374,2.15616179016,0.015370524069,0.0,4.9500482616,4.9500482616,0.886302890637,0.0,0.886302890637
 10/11  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453145408091,0.0,0.453145408091
 10/11  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453099632557,0.0,0.453099632557
 10/11  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453134577559,0.0,0.453134577559
 10/11  17:00:00,8.0400487475,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.137761503198,0.117761503198,0.02
 10/11  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.502381335953,0.049258299163,0.45312303679
 10/11  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.453091080094,0.0,0.453091080094
 10/11  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.890459130923,0.437358985094,0.453100145829
 10/11  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.54842611305,1.09535406744,0.453072045607
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060423887,0.0,0.453060423887
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086780282,0.0,0.453086780282
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078076192,0.0,0.453078076192
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069344726,0.0,0.453069344726
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070511551,0.0,0.453070511551
 10/12  06:00:00,6.83051850511,2.15616179016,0.00516323627288,0.0,0.5500053624,2.2000214496,2.48155709261,2.46155709261,0.02
 10/12  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.40239845267,4.94931434738,0.453084105282
 10/12  08:00:00,12.0605304849,2.15616179016,0.00427217154528,0.0,4.9500482616,4.9500482616,0.598248799028,0.145108659659,0.453140139369
 10/12  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45313010869,0.0,0.45313010869
 10/12  10:00:00,12.0586075835,2.15616179016,0.00234927009171,0.0,4.9500482616,4.9500482616,0.453145329929,0.0,0.453145329929
 10/12  11:00:00,12.0683248596,2.15616179016,0.012066546197,0.0,4.9500482616,4.9500482616,0.453149998287,0.0,0.453149998287
 10/12  12:00:00,11.5639816993,2.15616179016,0.057728748369,0.0,4.9500482616,4.4000428992,0.886341912558,0.0,0.886341912558
 10/12  13:00:00,12.2178988311,2.15616179016,0.161640517689,0.0,4.9500482616,4.9500482616,0.45318017613,0.0,0.45318017613
 10/12  14:00:00,12.1758981767,2.15616179016,0.119639863287,0.0,4.9500482616,4.9500482616,0.453094780961,0.0,0.453094780961
 10/12  15:00:00,12.2435792158,2.15616179016,0.187320902434,0.0,4.9500482616,4.9500482616,0.453133687882,0.0,0.453133687882
 10/12  16:00:00,12.2635789281,2.15616179016,0.207320614715,0.0,4.9500482616,4.9500482616,0.453148375652,0.0,0.453148375652
 10/12  17:00:00,8.04325640465,2.15616179016,0.00320765715202,0.0,2.750026812,2.750026812,0.50293851382,0.049811454705,0.453127059115
 10/12  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.0710469216724,0.0510469216724,0.02
 10/12  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.466671951362,0.0135653923376,0.453106559024
 10/12  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.6976602827,0.244569812653,0.453090470047
 10/12  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.04364158398,0.590573606006,0.453067977977
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058199364,0.0,0.453058199364
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084656403,0.0,0.453084656403
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076042288,0.0,0.453076042288
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067395663,0.0,0.453067395663
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066819118,0.0,0.453066819118
 10/13  06:00:00,6.8353667627,2.15616179016,0.0100114938688,0.0,0.5500053624,2.2000214496,1.58417704774,1.1311073048,0.453069742943
 10/13  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.94183440588,3.92183440588,0.02
 10/13  08:00:00,12.0624897001,2.15616179016,0.00623138674658,0.0,4.9500482616,4.9500482616,0.472499668718,0.0193631305786,0.453136538139
 10/13  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45313718164,0.0,0.45313718164
 10/13  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453142717544,0.0,0.453142717544
 10/13  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453165497688,0.0,0.453165497688
 10/13  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.88630508178,0.0,0.88630508178
 10/13  13:00:00,12.0675492783,2.15616179016,0.0112909649158,0.0,4.9500482616,4.9500482616,0.45315139985,0.0,0.45315139985
 10/13  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453133494551,0.0,0.453133494551
 10/13  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453117687554,0.0,0.453117687554
 10/13  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453147287409,0.0,0.453147287409
 10/13  17:00:00,8.0400487475,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.575774589705,0.122649241672,0.453125348033
 10/13  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.480637554297,0.0275529191755,0.453084635121
