Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/13  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.507046198569,0.0539594476254,0.453086750944
 10/13  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.769218053769,0.316147972418,0.453070081351
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306210832,0.0,0.45306210832
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088631695,0.0,0.453088631695
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080106194,0.0,0.453080106194
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307155601,0.0,0.45307155601
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069034529,0.0,0.453069034529
 10/14  06:00:00,6.83526494874,2.15616179016,0.00990967990814,0.0,0.5500053624,2.2000214496,1.84253425217,1.38946130964,0.453072942533
 10/14  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,4.08270996578,4.06270996578,0.02
 10/14  08:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,2.56483373115,2.11172748257,0.453106248586
 10/14  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,1.80113487645,1.34802564402,0.453109232435
 10/14  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,1.27748982519,0.824379749981,0.453110075207
 10/14  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.813271345963,0.360164148186,0.453107197777
 10/14  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.08592175311,1.06592175311,0.02
 10/14  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.61016329748,1.15707702115,0.45308627633
 10/14  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.56027771127,1.10717976219,0.453097949081
 10/14  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.4882763477,1.03518267394,0.453093673754
 10/14  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.16999079328,1.14999079328,0.02
 10/14  17:00:00,4.4650138919,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,2.20897043521,1.75588422277,0.453086212438
 10/14  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308427267,0.0,0.45308427267
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086388296,0.0,0.453086388296
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095234984,0.0,0.453095234984
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087426647,0.0,0.453087426647
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078891381,0.0,0.453078891381
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065295735,0.0,0.453065295735
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086012406,0.0,0.453086012406
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078353241,0.0,0.453078353241
 10/15  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069085175,0.0,0.453069085175
 10/15  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055262964,0.0,0.453055262964
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077425189,0.0,0.453077425189
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067696968,0.0,0.453067696968
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064625376,0.0,0.453064625376
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091759738,0.0,0.453091759738
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060059257,0.0,0.453060059257
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080812015,0.0,0.453080812015
 10/15  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067028512,0.0,0.453067028512
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053202489,0.0,0.453053202489
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085072583,0.0,0.453085072583
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070958431,0.0,0.453070958431
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059189381,0.0,0.453059189381
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086151392,0.0,0.453086151392
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077794988,0.0,0.453077794988
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083132871,0.0,0.453083132871
 10/16  06:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,5.69390119941,5.67390119941,0.02
 10/16  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.84233047024,6.38925835493,0.45307211531
 10/16  08:00:00,12.060423072,2.15616179016,0.00416475865472,0.0,4.9500482616,4.9500482616,1.10528237476,0.6521859763,0.453096398464
 10/16  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453098206795,0.0,0.453098206795
 10/16  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453105495568,0.0,0.453105495568
 10/16  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453135932608,0.0,0.453135932608
 10/16  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.509430921283,0.0562993869402,0.453131534343
 10/16  13:00:00,12.0668495552,2.15616179016,0.0105912418182,0.0,4.9500482616,4.9500482616,0.886267488286,0.0,0.886267488286
 10/16  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.45313125257,0.0,0.45313125257
 10/16  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/16  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886276699327,0.0,0.886276699327
 10/16  17:00:00,8.0400487475,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.645209211937,0.625209211937,0.02
 10/16  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.37058369923,1.91747151172,0.45311218751
 10/16  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.65302783824,2.19994305585,0.45308478239
 10/16  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.00568176943,2.55258659394,0.453095175486
 10/16  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.09801719921,2.64494937726,0.453067821954
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056629441,0.0,0.453056629441
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083521253,0.0,0.453083521253
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075262247,0.0,0.453075262247
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530669788,0.0,0.4530669788
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068759027,0.0,0.453068759027
 10/17  06:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,3.45391916774,3.43391916774,0.02
 10/17  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.0967723958,5.64368920531,0.453083190495
 10/17  08:00:00,12.0639772331,2.15616179016,0.00771891976221,0.0,4.9500482616,4.9500482616,0.864813014462,0.411710719188,0.453102295275
 10/17  09:00:00,12.0589427102,2.15616179016,0.00268439686823,0.0,4.9500482616,4.9500482616,0.453151883817,0.0,0.453151883817
 10/17  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453111210137,0.0,0.453111210137
 10/17  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453169739308,0.0,0.453169739308
 10/17  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.886295248114,0.0,0.886295248114
 10/17  13:00:00,12.0670547524,2.15616179016,0.0107964390621,0.0,4.9500482616,4.9500482616,0.453129896019,0.0,0.453129896019
 10/17  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453114090382,0.0,0.453114090382
 10/17  15:00:00,12.0585493529,2.15616179016,0.00229103951481,0.0,4.9500482616,4.9500482616,0.453099904147,0.0,0.453099904147
 10/17  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453152556769,0.0,0.453152556769
 10/17  17:00:00,8.42388208083,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.578233331291,0.125122229989,0.453111101303
 10/17  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.0994470842409,0.0794470842409,0.02
 10/17  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.901960810189,0.448848936716,0.453111873473
 10/17  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.73372010279,1.28062214819,0.453097954606
 10/17  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.41005261616,1.95699348767,0.45305912849
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086857244,0.0,0.453086857244
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078594717,0.0,0.453078594717
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307041691,0.0,0.45307041691
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062220821,0.0,0.453062220821
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060106761,0.0,0.453060106761
 10/18  06:00:00,7.21398768642,2.15616179016,0.00479908425052,0.0,0.5500053624,2.2000214496,2.80340511889,2.35034052336,0.453064595534
 10/18  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.59612470076,5.57612470076,0.02
 10/18  08:00:00,12.0586169823,2.15616179016,0.00235866897826,0.0,4.9500482616,4.9500482616,0.812109723212,0.359001148035,0.453108575176
 10/18  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453145319686,0.0,0.453145319686
 10/18  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453143758855,0.0,0.453143758855
 10/18  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886261636226,0.0,0.886261636226
 10/18  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.496913031305,0.0437752796478,0.453137751657
 10/18  13:00:00,12.0669259556,2.15616179016,0.0106676422338,0.0,4.9500482616,4.9500482616,0.453135058601,0.0,0.453135058601
 10/18  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453132096571,0.0,0.453132096571
 10/18  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453118944389,0.0,0.453118944389
 10/18  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453143419496,0.0,0.453143419496
 10/18  17:00:00,8.42388208083,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.680308600213,0.227199169853,0.45310943036
 10/18  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.744204067277,0.291104912861,0.453099154416
 10/18  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.625929400092,0.605929400092,0.02
 10/18  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.816909498,1.36380568489,0.453103813113
 10/18  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.48164284046,2.02854844308,0.453094397386
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088375854,0.0,0.453088375854
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080209299,0.0,0.453080209299
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072107997,0.0,0.453072107997
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306400881,0.0,0.45306400881
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055901299,0.0,0.453055901299
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  06:00:00,7.21426962744,2.15616179016,0.00508102527241,0.0,0.5500053624,2.2000214496,2.85952558698,2.40646134857,0.453064238404
 10/19  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.439983309,3.98690518292,0.453078126078
 10/19  08:00:00,12.067648996,2.15616179016,0.0113906826309,0.0,4.9500482616,4.9500482616,0.46483680616,0.0116879424201,0.45314886374
 10/19  09:00:00,12.0592948553,2.15616179016,0.00303654189999,0.0,4.9500482616,4.9500482616,0.453143292442,0.0,0.453143292442
 10/19  10:00:00,12.0678261667,2.15616179016,0.0115678533044,0.0,4.9500482616,4.9500482616,0.453154121674,0.0,0.453154121674
 10/19  11:00:00,12.1129383834,2.15616179016,0.0566800700691,0.0,4.9500482616,4.9500482616,0.453136526871,0.0,0.453136526871
 10/19  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.453184374768,0.0,0.453184374768
 10/19  13:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453182856917,0.0,0.453182856917
 10/19  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453104486412,0.0,0.453104486412
 10/19  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453091021423,0.0,0.453091021423
 10/19  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453163302537,0.0,0.453163302537
 10/19  17:00:00,8.42388208083,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.613794159774,0.160675407959,0.453118751814
 10/19  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.549478299448,0.0963904117241,0.453087887724
 10/19  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.595744238975,0.142646060762,0.453098178213
 10/19  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.871587163349,0.418516793961,0.453070369389
 10/19  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.90611159604,0.88611159604,0.02
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062154367,0.0,0.453062154367
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.283061848431,0.0,0.283061848431
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.189920735273,0.0,0.189920735273
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081226509,0.0,0.453081226509
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073236614,0.0,0.453073236614
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065234628,0.0,0.453065234628
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/20  06:00:00,7.21371178191,2.15616179016,0.00452317974666,0.0,0.5500053624,2.2000214496,3.069642551,2.61655666416,0.453085886846
 10/20  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.4752800171,6.02216447933,0.45311553777
 10/20  08:00:00,12.0577127511,2.15616179016,0.00145443776895,0.0,4.9500482616,4.9500482616,0.981564449279,0.528419729602,0.453144719677
 10/20  09:00:00,12.0591607466,2.15616179016,0.00290243323954,0.0,4.9500482616,4.9500482616,0.461180349049,0.00802881470022,0.453151534348
 10/20  10:00:00,12.0570682643,2.15616179016,0.00080995089357,0.0,4.9500482616,4.9500482616,0.453142166921,0.0,0.453142166921
 10/20  11:00:00,12.0756980644,2.15616179016,0.0194397510331,0.0,4.9500482616,4.9500482616,0.453160768915,0.0,0.453160768915
 10/20  12:00:00,11.5835764918,2.15616179016,0.0773235408531,0.0,4.9500482616,4.4000428992,0.453165491359,0.0,0.453165491359
 10/20  13:00:00,12.2218652123,2.15616179016,0.165606898889,0.0,4.9500482616,4.9500482616,0.453167505673,0.0,0.453167505673
 10/20  14:00:00,12.1373825931,2.15616179016,0.0811242797168,0.0,4.9500482616,4.9500482616,0.45314659675,0.0,0.45314659675
 10/20  15:00:00,12.0587956398,2.15616179016,0.00253732645004,0.0,4.9500482616,4.9500482616,0.453145182035,0.0,0.453145182035
 10/20  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453156779035,0.0,0.453156779035
 10/20  17:00:00,8.42388208083,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.58124384315,0.128095138159,0.453148704991
 10/20  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.925722700343,0.472604644316,0.453118056027
 10/20  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.28846250317,0.835360551395,0.453101951772
 10/20  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,2.75170662563,2.29861194546,0.453094680175
 10/20  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.17681091192,3.15681091192,0.02
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093770968,0.0,0.453093770968
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070003085,0.0,0.453070003085
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062014525,0.0,0.453062014525
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054108786,0.0,0.453054108786
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081537827,0.0,0.453081537827
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085779834,0.0,0.453085779834
 10/21  06:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,4.96176130817,4.94176130817,0.02
 10/21  07:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,9.63509142811,9.18199460962,0.453096818488
 10/21  08:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,5.71486025325,5.26175066394,0.453109589312
 10/21  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,3.51028132196,3.05715990437,0.453121417591
 10/21  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,2.10186200514,2.08186200514,0.02
 10/21  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,1.76431849435,1.31120564093,0.453112853422
 10/21  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,2.0197147518,1.56660545941,0.453109292396
 10/21  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.87268390882,1.41959428799,0.45308962083
 10/21  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.6676198124,1.21451970806,0.453100104333
 10/21  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.36315269818,1.34315269818,0.02
 10/21  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,2.16548914071,1.7123933592,0.453095781518
 10/21  17:00:00,4.84884722523,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,3.72902093595,3.27593352552,0.453087410428
 10/21  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080525462,0.0,0.453080525462
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083641254,0.0,0.453083641254
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094644548,0.0,0.453094644548
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082711833,0.0,0.453082711833
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074820924,0.0,0.453074820924
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060575239,0.0,0.453060575239
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081917654,0.0,0.453081917654
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078959588,0.0,0.453078959588
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066348632,0.0,0.453066348632
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082830748,0.0,0.453082830748
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085211531,0.0,0.453085211531
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082986316,0.0,0.453082986316
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087489943,0.0,0.453087489943
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076900853,0.0,0.453076900853
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061566725,0.0,0.453061566725
 10/22  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084459546,0.0,0.453084459546
 10/22  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069660009,0.0,0.453069660009
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305637012,0.0,0.45305637012
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054085775,0.0,0.453054085775
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075415275,0.0,0.453075415275
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065619135,0.0,0.453065619135
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057906109,0.0,0.453057906109
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085522001,0.0,0.453085522001
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  06:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,11.9359880149,11.4828945187,0.453093496243
 10/23  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.616497047,12.1633955674,0.453101479593
 10/23  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.79218255614,5.33903368561,0.453148870526
 10/23  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.4345008399,3.98140103323,0.453099806672
 10/23  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.07256039134,3.61944904761,0.453111343737
 10/23  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.94486276107,3.4917114477,0.453151313368
 10/23  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,4.16101716749,3.7078580097,0.453159157793
 10/23  13:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.19441302788,1.74124977649,0.453163251391
 10/23  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.7505881836,1.29744414423,0.453144039365
 10/23  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.48880983803,1.03568592221,0.45312391582
 10/23  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.13996616837,0.686843068814,0.453123099558
 10/23  17:00:00,8.80771541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,4.21988572836,3.76673515368,0.453150574678
 10/23  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.05622779846,5.6031386158,0.453089182652
 10/23  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.45403571049,6.00093017848,0.45310553201
 10/23  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.94440487076,6.4913286728,0.453076197963
 10/23  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.69973647684,6.67973647684,0.02
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088371012,0.0,0.453088371012
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075074574,0.0,0.453075074574
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067385514,0.0,0.453067385514
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530597804,0.0,0.4530597804
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087491449,0.0,0.453087491449
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092197783,0.0,0.453092197783
 10/24  06:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,8.20935226959,8.18935226959,0.02
 10/24  07:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.0859238871,10.6328535088,0.453070378327
 10/24  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.57913368698,4.12604148742,0.453092199564
 10/24  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.45594693267,2.00281954187,0.453127390807
 10/24  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.78752515289,1.33441691496,0.453108237931
 10/24  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.23841885812,0.785281169738,0.453137688382
 10/24  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,2.11947145759,1.23319873906,0.886272718523
 10/24  13:00:00,12.0591300854,2.15616179016,0.00287177205788,0.0,4.9500482616,4.9500482616,0.600481351429,0.147337297824,0.453144053604
 10/24  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453131040666,0.0,0.453131040666
 10/24  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453119980885,0.0,0.453119980885
 10/24  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453155082883,0.0,0.453155082883
 10/24  17:00:00,8.80771541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,2.54131229198,2.08820068367,0.45311160831
 10/24  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.42007837898,3.96697815064,0.453100228336
 10/24  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.66579441497,4.64579441497,0.02
 10/24  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.76442967871,5.31132468333,0.453104995378
 10/24  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.01290398366,5.55981389233,0.453090091325
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083054658,0.0,0.453083054658
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075458355,0.0,0.453075458355
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067947352,0.0,0.453067947352
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060432428,0.0,0.453060432428
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309464059,0.0,0.45309464059
 10/25  06:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,8.42080389262,7.96774052582,0.453063366798
 10/25  07:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.3818467209,9.92876009527,0.453086625623
 10/25  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.11814677584,3.66504765865,0.453099117188
 10/25  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.87565701541,2.42254602983,0.453110985577
 10/25  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.74721120406,2.29408633196,0.453124872099
 10/25  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.91902085375,2.4659087786,0.453112075157
 10/25  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,3.90825617705,3.45512916196,0.45312701509
 10/25  13:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.86231726212,2.40918652964,0.453130732475
 10/25  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.73878837384,2.28564383631,0.453144537529
 10/25  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.90986718493,2.45673241528,0.453134769652
 10/25  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.81237922825,2.35922310677,0.45315612148
 10/25  17:00:00,8.80771541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,6.68814703309,6.23505871384,0.453088319252
 10/25  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.8057524633,8.35266738025,0.453085083048
 10/25  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.15118800164,8.69809082621,0.453097175425
 10/25  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,9.2492887864,8.79621783657,0.453070949831
 10/25  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,9.02013373842,9.00013373842,0.02
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063347237,0.0,0.453063347237
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055719819,0.0,0.453055719819
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083642408,0.0,0.453083642408
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076248341,0.0,0.453076248341
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068843253,0.0,0.453068843253
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  06:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,11.4324461911,10.9793555847,0.453090606399
 10/26  07:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,13.8839343409,13.4308577441,0.45307659678
 10/26  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.81797066579,6.3648555507,0.453115115087
 10/26  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.69030055276,4.23714635393,0.453154198829
 10/26  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.40000245551,2.94686446215,0.45313799336
 10/26  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.86508478614,2.41197060202,0.453114184123
 10/26  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,3.13213100914,2.67894177503,0.453189234108
 10/26  13:00:00,12.058398246,2.15616179016,0.0021399326169,0.0,4.9500482616,4.9500482616,2.00011475297,1.11385967574,0.886255077232
 10/26  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.841943906453,0.388840345343,0.45310356111
 10/26  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.533631936331,0.0805391200954,0.453092816235
 10/26  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.595770335838,0.142601691952,0.453168643886
 10/26  17:00:00,8.80771541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,3.64266757492,3.18955930884,0.453108266078
 10/26  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.85862638094,5.83862638094,0.02
 10/26  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,7.12811011453,6.67500791146,0.453102203063
 10/26  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.054217947,7.60114624199,0.453071705005
 10/26  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.72055205522,8.26746275687,0.453089298346
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078838741,0.0,0.453078838741
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071437107,0.0,0.453071437107
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064146381,0.0,0.453064146381
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056831828,0.0,0.453056831828
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095466854,0.0,0.453095466854
 10/27  06:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,11.369143134,10.9160802866,0.453062847415
 10/27  07:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,13.5684291378,13.5484291378,0.02
 10/27  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.03235033206,4.57921405035,0.453136281703
 10/27  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.72525688721,1.27211272596,0.45314416125
 10/27  10:00:00,12.0570870961,2.15616179016,0.000828782718472,0.0,4.9500482616,4.9500482616,0.951765413231,0.498608218672,0.453157194559
 10/27  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.594849409904,0.141684512483,0.453164897421
 10/27  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,1.04513605638,0.158832751628,0.886303304752
 10/27  13:00:00,12.0570365314,2.15616179016,0.000778218018748,0.0,4.9500482616,4.9500482616,0.453177645558,0.0,0.453177645558
 10/27  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453132676674,0.0,0.453132676674
 10/27  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453122340029,0.0,0.453122340029
 10/27  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.507231583432,0.0540783330825,0.453153250349
 10/27  17:00:00,8.80771541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,2.78605447264,2.33293165986,0.453122812781
 10/27  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.33435001735,4.88123589283,0.453114124526
 10/27  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.99383499011,5.54075828761,0.453076702499
 10/27  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.31318816308,6.29318816308,0.02
 10/27  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.36301804655,6.90994118019,0.453076866358
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072968238,0.0,0.453072968238
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065650797,0.0,0.453065650797
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058412439,0.0,0.453058412439
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086590329,0.0,0.453086590329
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079404821,0.0,0.453079404821
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  06:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,9.93516656967,9.48207731595,0.453089253718
 10/28  07:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,12.831926885,12.3788538906,0.453072994367
 10/28  08:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,9.86568102876,9.84568102876,0.02
 10/28  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,9.34637183933,8.89328394956,0.45308788977
 10/28  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,8.42954241401,7.97646351394,0.453078900067
 10/28  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,7.60296795769,7.14984566431,0.453122293388
 10/28  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,8.70589898514,8.25278998718,0.453108997956
 10/28  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,8.81508585479,8.3619944341,0.453091420689
 10/28  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,8.34225327096,8.32225327096,0.02
 10/28  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,8.67031407587,8.21722336035,0.453090715512
 10/28  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,8.56400030355,8.11090897303,0.453091330519
 10/28  17:00:00,5.23268055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,10.0889053267,9.63582535404,0.453079972629
 10/28  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084089473,0.0,0.453084089473
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068422164,0.0,0.453068422164
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074249861,0.0,0.453074249861
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066960218,0.0,0.453066960218
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056958145,0.0,0.453056958145
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078938642,0.0,0.453078938642
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066238034,0.0,0.453066238034
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066648178,0.0,0.453066648178
 10/29  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086793706,0.0,0.453086793706
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087731183,0.0,0.453087731183
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086543879,0.0,0.453086543879
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089862999,0.0,0.453089862999
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071641723,0.0,0.453071641723
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056946269,0.0,0.453056946269
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088192008,0.0,0.453088192008
 10/29  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075234781,0.0,0.453075234781
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061182866,0.0,0.453061182866
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056946128,0.0,0.453056946128
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081702754,0.0,0.453081702754
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069010779,0.0,0.453069010779
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061764359,0.0,0.453061764359
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054759062,0.0,0.453054759062
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089686814,0.0,0.453089686814
 10/30  06:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,19.0810852688,18.6280262159,0.453059052833
 10/30  07:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.163657094,16.7105411117,0.45311598231
 10/30  08:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.24791108074,5.79476775902,0.45314332172
 10/30  09:00:00,12.0572613087,2.15616179016,0.00100299537288,0.0,4.9500482616,4.9500482616,2.39995577541,1.94681108498,0.453144690426
 10/30  10:00:00,12.0585464088,2.15616179016,0.00228809541777,0.0,4.9500482616,4.9500482616,1.05584821674,0.602701345612,0.453146871128
 10/30  11:00:00,12.083344438,2.15616179016,0.0270861246175,0.0,4.9500482616,4.9500482616,0.473917525283,0.0207519976646,0.453165527619
 10/30  12:00:00,11.6281723412,2.15616179016,0.12191939021,0.0,4.9500482616,4.4000428992,0.453176231725,0.0,0.453176231725
 10/30  13:00:00,12.301712725,2.15616179016,0.24545441161,0.0,4.9500482616,4.9500482616,0.453146061523,0.0,0.453146061523
 10/30  14:00:00,12.2515762895,2.15616179016,0.195317976158,0.0,4.9500482616,4.9500482616,0.453108433422,0.0,0.453108433422
 10/30  15:00:00,12.191161194,2.15616179016,0.134902880617,0.0,4.9500482616,4.9500482616,0.453128745362,0.0,0.453128745362
 10/30  16:00:00,12.1277029309,2.15616179016,0.0714446175074,0.0,4.9500482616,4.9500482616,0.453159542639,0.0,0.453159542639
 10/30  17:00:00,9.19244486501,2.15616179016,0.000896117506258,0.0,2.750026812,2.750026812,0.556286493487,0.103154261733,0.453132231754
 10/30  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.764679518901,0.311566278556,0.453113240345
 10/30  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.00065197996,0.547569198764,0.453082781196
 10/30  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.22316781873,0.770067364833,0.453100453899
 10/30  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.10546137119,1.08546137119,0.02
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057481263,0.0,0.453057481263
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085536998,0.0,0.453085536998
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078609328,0.0,0.453078609328
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071722758,0.0,0.453071722758
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064828434,0.0,0.453064828434
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072356074,0.0,0.453072356074
 10/31  06:00:00,7.20996176058,2.15616179016,0.00077315841706,0.0,0.5500053624,2.2000214496,2.37430918722,2.35430918722,0.02
 10/31  07:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.82246053617,5.36934972751,0.453110808653
 10/31  08:00:00,12.0646296997,2.15616179016,0.00837138637311,0.0,4.9500482616,4.9500482616,0.679035750166,0.225900877081,0.453134873085
 10/31  09:00:00,12.0597740429,2.15616179016,0.00351572951761,0.0,4.9500482616,4.9500482616,0.453154016254,0.0,0.453154016254
 10/31  10:00:00,12.1490968296,2.15616179016,0.092838516218,0.0,4.9500482616,4.9500482616,0.453151850099,0.0,0.453151850099
 10/31  11:00:00,12.3326543801,2.15616179016,0.276396066774,0.0,4.9500482616,4.9500482616,0.453161545086,0.0,0.453161545086
 10/31  12:00:00,11.8930968888,2.15616179016,0.386843937792,0.0,4.9500482616,4.4000428992,0.453190775479,0.0,0.453190775479
 10/31  13:00:00,12.6801372914,2.15616179016,0.623878978075,0.0,4.9500482616,4.9500482616,0.8863663403,0.0,0.8863663403
 10/31  14:00:00,12.8356041522,2.15616179016,0.779345838845,0.0,4.9500482616,4.9500482616,0.453133991123,0.0,0.453133991123
 10/31  15:00:00,12.8279217028,2.15616179016,0.771663389434,0.0,4.9500482616,4.9500482616,0.453135513544,0.0,0.453135513544
 10/31  16:00:00,12.6393329884,2.15616179016,0.583074675045,0.0,4.9500482616,4.9500482616,0.453159057689,0.0,0.453159057689
 10/31  17:00:00,9.21271342379,2.15616179016,0.0211646762896,0.0,2.750026812,2.750026812,0.468926648379,0.0157954659369,0.453131182442
 10/31  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.4929810905,0.0398694629813,0.453111627519
 10/31  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/31  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453093753473,0.0,0.453093753473
 10/31  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.503004985929,0.0499245881595,0.453080397769
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074163371,0.0,0.453074163371
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067271202,0.0,0.453067271202
