Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060474092,0.0,0.453060474092
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308910117,0.0,0.45308910117
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088863832,0.0,0.453088863832
 11/01  06:00:00,7.22194628111,2.15616179016,0.0127576789429,0.0,0.5500053624,2.2000214496,1.63417600527,1.18111750618,0.453058499086
 11/01  07:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.68615345129,5.23306937654,0.453084074749
 11/01  08:00:00,12.0602359792,2.15616179016,0.00397766586189,0.0,4.9500482616,4.9500482616,0.952933987151,0.499833582275,0.453100404876
 11/01  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.475151630952,0.0220047548044,0.453146876147
 11/01  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453134022833,0.0,0.453134022833
 11/01  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453159222664,0.0,0.453159222664
 11/01  12:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.453182665227,0.0,0.453182665227
 11/01  13:00:00,12.0641017185,2.15616179016,0.00784340516411,0.0,4.9500482616,4.9500482616,0.453189966877,0.0,0.453189966877
 11/01  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.4531168984,0.0,0.4531168984
 11/01  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453109410311,0.0,0.453109410311
 11/01  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453126233257,0.0,0.453126233257
 11/01  17:00:00,9.1915487475,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.600734783454,0.147607244066,0.453127539389
 11/01  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.757380279867,0.304302687675,0.453077592192
 11/01  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.924081627355,0.470986270478,0.453095356877
 11/01  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.65228049723,1.19916676978,0.453113727453
 11/01  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.70509031694,1.68509031694,0.02
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070704316,0.0,0.453070704316
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063534611,0.0,0.453063534611
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056779915,0.0,0.453056779915
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308556077,0.0,0.45308556077
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307889391,0.0,0.45307889391
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086811144,0.0,0.453086811144
 11/02  06:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,3.18800115799,3.16800115799,0.02
 11/02  07:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.8597420745,5.4066382695,0.453103804998
 11/02  08:00:00,12.0650778623,2.15616179016,0.008819548915,0.0,4.9500482616,4.9500482616,0.624021440665,0.170869681916,0.453151758749
 11/02  09:00:00,12.060207864,2.15616179016,0.0039495506059,0.0,4.9500482616,4.9500482616,0.453143748943,0.0,0.453143748943
 11/02  10:00:00,12.0701504436,2.15616179016,0.0138921302351,0.0,4.9500482616,4.9500482616,0.45316075612,0.0,0.45316075612
 11/02  11:00:00,12.144288466,2.15616179016,0.0880301526066,0.0,4.9500482616,4.9500482616,0.453159524188,0.0,0.453159524188
 11/02  12:00:00,11.5271189682,2.15616179016,0.0208660172325,0.0,4.9500482616,4.4000428992,0.886320169552,0.0,0.886320169552
 11/02  13:00:00,12.1960592116,2.15616179016,0.139800898272,0.0,4.9500482616,4.9500482616,0.453174437315,0.0,0.453174437315
 11/02  14:00:00,12.2734372383,2.15616179016,0.217178924949,0.0,4.9500482616,4.9500482616,0.453129480033,0.0,0.453129480033
 11/02  15:00:00,12.358985688,2.15616179016,0.302727374586,0.0,4.9500482616,4.9500482616,0.453123753452,0.0,0.453123753452
 11/02  16:00:00,12.3443579063,2.15616179016,0.288099592975,0.0,4.9500482616,4.9500482616,0.453164897661,0.0,0.453164897661
 11/02  17:00:00,9.1915487475,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.520072700776,0.0669481668955,0.45312453388
 11/02  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.542735313016,0.0896205127108,0.453114800305
 11/02  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/02  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.453077009062,0.0,0.453077009062
 11/02  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.519772790802,0.066701529793,0.453071261009
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067053009,0.0,0.453067053009
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060388667,0.0,0.453060388667
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089213234,0.0,0.453089213234
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082658266,0.0,0.453082658266
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079200166,0.0,0.453079200166
 11/03  06:00:00,7.21840133073,2.15616179016,0.00921272856623,0.0,0.5500053624,2.2000214496,1.77893522303,1.3258470646,0.453088158424
 11/03  07:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.06924339376,4.61612836665,0.453115027105
 11/03  08:00:00,12.0648687163,2.15616179016,0.0086104028945,0.0,4.9500482616,4.9500482616,0.576175580281,0.123041032997,0.453134547284
 11/03  09:00:00,12.0606244793,2.15616179016,0.00436616595801,0.0,4.9500482616,4.9500482616,0.453151766877,0.0,0.453151766877
 11/03  10:00:00,12.0568961106,2.15616179016,0.000637797216759,0.0,4.9500482616,4.9500482616,0.453150785895,0.0,0.453150785895
 11/03  11:00:00,12.1253717888,2.15616179016,0.0691134754666,0.0,4.9500482616,4.9500482616,0.453163477407,0.0,0.453163477407
 11/03  12:00:00,11.6160159263,2.15616179016,0.109762975345,0.0,4.9500482616,4.4000428992,0.453184744687,0.0,0.453184744687
 11/03  13:00:00,12.1982411285,2.15616179016,0.141982815143,0.0,4.9500482616,4.9500482616,0.45312290588,0.0,0.45312290588
 11/03  14:00:00,12.3656256019,2.15616179016,0.309367288496,0.0,4.9500482616,4.9500482616,0.453110316972,0.0,0.453110316972
 11/03  15:00:00,12.4563564991,2.15616179016,0.400098185741,0.0,4.9500482616,4.9500482616,0.453095415996,0.0,0.453095415996
 11/03  16:00:00,12.3380096315,2.15616179016,0.281751318119,0.0,4.9500482616,4.9500482616,0.453134556261,0.0,0.453134556261
 11/03  17:00:00,9.1915487475,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.484303884447,0.0311576059943,0.453146278453
 11/03  18:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.515171826549,0.0620489632458,0.453122863304
 11/03  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.453097905883,0.0,0.453097905883
 11/03  20:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.649407840306,0.196293713602,0.453114126704
 11/03  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.473831305261,0.453831305261,0.02
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080385065,0.0,0.453080385065
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071936873,0.0,0.453071936873
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306537652,0.0,0.45306537652
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058913768,0.0,0.453058913768
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087912345,0.0,0.453087912345
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094271963,0.0,0.453094271963
 11/04  06:00:00,7.21165884403,2.15616179016,0.00247024186171,0.0,0.5500053624,2.2000214496,2.57909022401,2.55909022401,0.02
 11/04  07:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,7.54074829034,7.08768214562,0.453066144716
 11/04  08:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,4.88693066172,4.43383921173,0.453091449986
 11/04  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,3.31412327927,2.86100154901,0.45312173026
 11/04  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,1.82138251881,1.36829395114,0.453088567674
 11/04  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,0.977108288889,0.957108288889,0.02
 11/04  12:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,2.02434931978,1.57123258892,0.453116730854
 11/04  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.71601907444,1.26291675236,0.453102322086
 11/04  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.43800888629,0.984913437426,0.453095448864
 11/04  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.61516637012,1.16207124015,0.453095129972
 11/04  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,1.59814606457,1.57814606457,0.02
 11/04  17:00:00,5.6165138919,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,3.19982119974,2.74673561665,0.453085583085
 11/04  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089398475,0.0,0.453089398475
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309296115,0.0,0.45309296115
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068328188,0.0,0.453068328188
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062945711,0.0,0.453062945711
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056470691,0.0,0.453056470691
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079414131,0.0,0.453079414131
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067303033,0.0,0.453067303033
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061670257,0.0,0.453061670257
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054550535,0.0,0.453054550535
 11/05  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077229805,0.0,0.453077229805
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065112539,0.0,0.453065112539
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058796591,0.0,0.453058796591
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058281757,0.0,0.453058281757
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069374266,0.0,0.453069374266
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058954256,0.0,0.453058954256
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  17:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081601544,0.0,0.453081601544
 11/05  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069496922,0.0,0.453069496922
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057360129,0.0,0.453057360129
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058679918,0.0,0.453058679918
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079531271,0.0,0.453079531271
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069646965,0.0,0.453069646965
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063511814,0.0,0.453063511814
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057252599,0.0,0.453057252599
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086507485,0.0,0.453086507485
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  07:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,15.1569648231,14.7039037093,0.453061113798
 11/06  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,14.9206000778,14.4674819268,0.453118151073
 11/06  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.79533708888,6.34220969874,0.45312739014
 11/06  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.65849581385,4.20535172912,0.453144084726
 11/06  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.67575439675,3.22265036698,0.453104029761
 11/06  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.66518286592,2.21202938828,0.453153477641
 11/06  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,3.01947269614,2.56630249832,0.453170197823
 11/06  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.97337479496,1.0870669934,0.886307801556
 11/06  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.91743814824,0.464334568062,0.453103580178
 11/06  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.694130415983,0.241032312666,0.453098103316
 11/06  17:00:00,13.97542498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.790195191428,0.337046200478,0.45314899095
 11/06  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,3.82425652835,3.37115824677,0.453098281576
 11/06  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.18946558591,5.16946558591,0.02
 11/06  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.35758949784,5.90450752099,0.453081976843
 11/06  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.10762883779,6.65453447535,0.453094362449
 11/06  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.31250764271,6.85943148917,0.453076153544
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306871839,0.0,0.45306871839
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062540618,0.0,0.453062540618
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056389639,0.0,0.453056389639
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085773813,0.0,0.453085773813
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088583896,0.0,0.453088583896
 11/07  07:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,8.52848613743,8.07542804793,0.453058089496
 11/07  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,7.58203882154,7.56203882154,0.02
 11/07  09:00:00,12.0575211729,2.15616179016,0.00126285948677,0.0,4.9500482616,4.9500482616,1.22525607493,0.772112972335,0.453143102596
 11/07  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.49923605306,0.0461086247271,0.453127428333
 11/07  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.886286275796,0.0,0.886286275796
 11/07  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453168618792,0.0,0.453168618792
 11/07  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.474122347577,0.0209957777612,0.453126569816
 11/07  14:00:00,12.0691589588,2.15616179016,0.0129006453897,0.0,4.9500482616,4.9500482616,0.453139045664,0.0,0.453139045664
 11/07  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453134345989,0.0,0.453134345989
 11/07  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453130146605,0.0,0.453130146605
 11/07  17:00:00,13.97542498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453154764622,0.0,0.453154764622
 11/07  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.76588585174,0.31276001803,0.45312583371
 11/07  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.58302729453,1.12994945389,0.453077840637
 11/07  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.46096377439,2.00786619454,0.453097579855
 11/07  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.37316878527,2.92009507584,0.45307370943
 11/07  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.00433735238,2.98433735238,0.02
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075427623,0.0,0.453075427623
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068886001,0.0,0.453068886001
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062853141,0.0,0.453062853141
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056811064,0.0,0.453056811064
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086313206,0.0,0.453086313206
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095249414,0.0,0.453095249414
 11/08  07:00:00,5.67437783328,2.15616179016,0.000522564451504,0.0,0.5500053624,2.2000214496,3.78567169851,3.76567169851,0.02
 11/08  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.74341132011,5.29032187978,0.453089440334
 11/08  09:00:00,12.0579948386,2.15616179016,0.00173652519294,0.0,4.9500482616,4.9500482616,0.668173032644,0.21504705229,0.453125980355
 11/08  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453139245831,0.0,0.453139245831
 11/08  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453160502001,0.0,0.453160502001
 11/08  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453172304962,0.0,0.453172304962
 11/08  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.886342523559,0.0,0.886342523559
 11/08  14:00:00,12.1078255624,2.15616179016,0.0515672489974,0.0,4.9500482616,4.9500482616,0.453174066757,0.0,0.453174066757
 11/08  15:00:00,12.1165134053,2.15616179016,0.0602550919159,0.0,4.9500482616,4.9500482616,0.453140735253,0.0,0.453140735253
 11/08  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453146990021,0.0,0.453146990021
 11/08  17:00:00,13.97542498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453146302847,0.0,0.453146302847
 11/08  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.717911316451,0.264791733604,0.453119582847
 11/08  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.790044124364,0.33692752209,0.453116602274
 11/08  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,0.821689944489,0.368607854713,0.453082089776
 11/08  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,0.681965060265,0.661965060265,0.02
 11/08  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,1.80369786555,1.3506125471,0.453085318451
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082764232,0.0,0.453082764232
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076773668,0.0,0.453076773668
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070850186,0.0,0.453070850186
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064920165,0.0,0.453064920165
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058987721,0.0,0.453058987721
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  07:00:00,6.05951235223,2.15616179016,0.0018237500665,0.0,0.5500053624,2.2000214496,2.84818609494,2.39511641815,0.453069676784
 11/09  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.88610806528,4.4330259472,0.453082118084
 11/09  09:00:00,12.0601247279,2.15616179016,0.00386641455919,0.0,4.9500482616,4.9500482616,0.490761517359,0.037621314295,0.453140203064
 11/09  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453157446499,0.0,0.453157446499
 11/09  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453118914839,0.0,0.453118914839
 11/09  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453170514112,0.0,0.453170514112
 11/09  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.510125029752,0.0569355821173,0.453189447635
 11/09  14:00:00,12.0675561599,2.15616179016,0.0112978464857,0.0,4.9500482616,4.9500482616,0.886282180218,0.0,0.886282180218
 11/09  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453127576261,0.0,0.453127576261
 11/09  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.4531235429,0.0,0.4531235429
 11/09  17:00:00,13.97542498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453112626781,0.0,0.453112626781
 11/09  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,0.729955110396,0.27682853923,0.453126571166
 11/09  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,1.08657126003,1.06657126003,0.02
 11/09  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.33080182964,1.87769090385,0.453110925793
 11/09  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,3.30567220527,2.85259259799,0.453079607284
 11/09  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.35061511517,3.89754675391,0.453068361257
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063212068,0.0,0.453063212068
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057346465,0.0,0.453057346465
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087088576,0.0,0.453087088576
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081283522,0.0,0.453081283522
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082189749,0.0,0.453082189749
 11/10  07:00:00,6.05768860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,5.97663406138,5.52354396364,0.453090097744
 11/10  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.77824092336,8.32515920107,0.453081722287
 11/10  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.74074045016,2.28763721408,0.453103236074
 11/10  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.63986740621,1.18674312825,0.453124277953
 11/10  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.999110090423,0.545962647477,0.453147442945
 11/10  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.825062609721,0.371918083454,0.453144526268
 11/10  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,1.58045675678,1.12728560514,0.453171151642
 11/10  14:00:00,12.058876468,2.15616179016,0.00261815468118,0.0,4.9500482616,4.9500482616,0.710879598619,0.257694035527,0.453185563092
 11/10  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.643694206177,0.190541112148,0.45315309403
 11/10  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.587932347966,0.134838100308,0.453094247657
 11/10  17:00:00,13.97542498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.742086672106,0.288983918843,0.453102753263
 11/10  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,3.6032537352,3.15011228183,0.453141453368
 11/10  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.9038713624,5.45078573946,0.453085622947
 11/10  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.43160150987,5.97849354698,0.453107962894
 11/10  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.69382491973,6.24074134524,0.453083574487
 11/10  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.94467594326,6.49161563367,0.453060309591
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530870474,0.0,0.4530870474
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075670506,0.0,0.453075670506
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306406812,0.0,0.45306406812
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087260041,0.0,0.453087260041
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088809824,0.0,0.453088809824
 11/11  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075910383,0.0,0.453075910383
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083747296,0.0,0.453083747296
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089639024,0.0,0.453089639024
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086044682,0.0,0.453086044682
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095301831,0.0,0.453095301831
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081465019,0.0,0.453081465019
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  17:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086406319,0.0,0.453086406319
 11/11  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072830904,0.0,0.453072830904
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530612135,0.0,0.4530612135
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087655207,0.0,0.453087655207
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084580607,0.0,0.453084580607
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073006477,0.0,0.453073006477
 11/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061494673,0.0,0.453061494673
 11/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084804089,0.0,0.453084804089
 11/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073314267,0.0,0.453073314267
 11/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074066503,0.0,0.453074066503
 11/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081049112,0.0,0.453081049112
 11/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087077419,0.0,0.453087077419
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075338256,0.0,0.453075338256
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307647212,0.0,0.45307647212
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093403415,0.0,0.453093403415
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084578286,0.0,0.453084578286
 11/12  17:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072759042,0.0,0.453072759042
 11/12  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059959787,0.0,0.453059959787
 11/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083280412,0.0,0.453083280412
 11/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082926666,0.0,0.453082926666
 11/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307211227,0.0,0.45307211227
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064346244,0.0,0.453064346244
 11/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058857295,0.0,0.453058857295
 11/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088954941,0.0,0.453088954941
 11/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090311068,0.0,0.453090311068
 11/13  07:00:00,6.05768860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,9.97284218755,9.51978053924,0.453061648317
 11/13  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.1420106794,10.6889190708,0.453091608639
 11/13  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.93974162162,3.48662645791,0.453115163708
 11/13  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.2575462852,1.80440835956,0.453137925645
 11/13  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.44227815702,0.989115286399,0.453162870621
 11/13  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.873492826222,0.420330870028,0.453161956195
 11/13  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,1.47271369651,1.01952278873,0.45319090778
 11/13  14:00:00,12.0612433271,2.15616179016,0.00498501370958,0.0,4.9500482616,4.9500482616,0.568751778192,0.115616082874,0.453135695318
 11/13  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453129121188,0.0,0.453129121188
 11/13  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.464438169342,0.0113194750655,0.453118694277
 11/13  17:00:00,13.97542498,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.904829473629,0.0185844366024,0.886245037027
 11/13  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,2.02960238553,2.00960238553,0.02
 11/13  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.35900826648,3.90589408412,0.453114182354
 11/13  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.83124686478,4.37815207776,0.453094787019
 11/13  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.3753186496,4.92220492681,0.453113722791
 11/13  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.61553837463,5.16244788088,0.453090493751
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081737002,0.0,0.453081737002
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307634735,0.0,0.45307634735
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070969532,0.0,0.453070969532
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065588723,0.0,0.453065588723
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069292356,0.0,0.453069292356
 11/14  07:00:00,6.05768860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,6.46731706102,6.01424011858,0.453076942435
 11/14  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,7.95578792076,7.93578792076,0.02
 11/14  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.09429706118,1.6412022353,0.453094825883
 11/14  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.936721827364,0.483605955312,0.453115872052
 11/14  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.95090635473,0.0646322446046,0.886274110125
 11/14  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453169760645,0.0,0.453169760645
 11/14  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.542959054989,0.0898269740516,0.453132080937
 11/14  14:00:00,12.0671059323,2.15616179016,0.0108476189399,0.0,4.9500482616,4.9500482616,0.453149468971,0.0,0.453149468971
 11/14  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453119555141,0.0,0.453119555141
 11/14  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453118499549,0.0,0.453118499549
 11/14  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453143068003,0.0,0.453143068003
 11/14  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,1.58934810027,1.1362182552,0.453129845063
 11/14  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.5870265254,3.1339212813,0.453105244104
 11/14  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.23207671422,3.77899263176,0.453084082461
 11/14  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.51567315368,4.06256782521,0.453105328475
 11/14  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.32542743211,4.30542743211,0.02
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087057464,0.0,0.453087057464
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065897546,0.0,0.453065897546
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060620878,0.0,0.453060620878
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055349274,0.0,0.453055349274
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085727291,0.0,0.453085727291
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093810142,0.0,0.453093810142
 11/15  07:00:00,6.05768860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,7.49832730547,7.47832730547,0.02
 11/15  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.95270511744,9.49962921568,0.453075901764
 11/15  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.18999788435,1.73685866794,0.453139216401
 11/15  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.55172634599,1.0986006665,0.453125679496
 11/15  11:00:00,12.0572063394,2.15616179016,0.000948026082854,0.0,4.9500482616,4.9500482616,0.840700789722,0.387550464434,0.453150325288
 11/15  12:00:00,12.0592532223,2.15616179016,0.00299490890274,0.0,4.9500482616,4.9500482616,0.960235207947,0.0739114323788,0.886323775568
 11/15  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,0.803707268244,0.350512510963,0.453194757281
 11/15  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.547897758295,0.0946998298627,0.453197928432
 11/15  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.617434701581,0.164306750817,0.453127950764
 11/15  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.66708191756,0.213954676223,0.453127241337
 11/15  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.664784880099,0.211623495229,0.45316138487
 11/15  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,3.21839484953,2.76529296775,0.453101881779
 11/15  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.16783733475,4.71473078481,0.453106549948
 11/15  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.69332485811,5.24024290942,0.453081948691
 11/15  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.25870850791,5.80560350384,0.453105004068
 11/15  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.13256785369,6.11256785369,0.02
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082602952,0.0,0.453082602952
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305782477,0.0,0.45305782477
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308831023,0.0,0.45308831023
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083164538,0.0,0.453083164538
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078012998,0.0,0.453078012998
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088235712,0.0,0.453088235712
 11/16  07:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,7.73061336639,7.71061336639,0.02
 11/16  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.72070670886,9.26762254218,0.453084166687
 11/16  09:00:00,12.0568478825,2.15616179016,0.000589569114341,0.0,4.9500482616,4.9500482616,2.24659248176,1.79343793504,0.453154546719
 11/16  10:00:00,12.0592115313,2.15616179016,0.00295321793285,0.0,4.9500482616,4.9500482616,1.19675456541,0.743610642462,0.45314392295
 11/16  11:00:00,12.0588877026,2.15616179016,0.00262938927941,0.0,4.9500482616,4.9500482616,0.722779323242,0.269630964195,0.453148359047
 11/16  12:00:00,12.0697719687,2.15616179016,0.0135136552997,0.0,4.9500482616,4.9500482616,0.554238462931,0.101087618179,0.453150844752
 11/16  13:00:00,11.5239048795,2.15616179016,0.0176519285435,0.0,4.9500482616,4.4000428992,1.23246238583,0.346117957493,0.886344428338
 11/16  14:00:00,12.0951002104,2.15616179016,0.0388418970778,0.0,4.9500482616,4.9500482616,0.453168343277,0.0,0.453168343277
 11/16  15:00:00,12.066510342,2.15616179016,0.0102520286497,0.0,4.9500482616,4.9500482616,0.453145030625,0.0,0.453145030625
 11/16  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.462350321614,0.00920454099424,0.45314578062
 11/16  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.518535288389,0.0653680831955,0.453167205193
 11/16  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,1.81534448772,1.36222968327,0.453114804454
 11/16  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.71587742348,3.26276080446,0.453116619016
 11/16  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,4.83100017438,4.37791197695,0.453088197429
 11/16  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.32735853966,5.30735853966,0.02
 11/16  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.81102231573,5.35791923007,0.453103085653
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063122726,0.0,0.453063122726
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057847702,0.0,0.453057847702
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088469107,0.0,0.453088469107
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308343376,0.0,0.45308343376
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078392796,0.0,0.453078392796
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  07:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,6.99077091624,6.53767880147,0.453092114768
 11/17  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.3712757987,8.91817986955,0.453095929152
 11/17  09:00:00,12.0578438799,2.15616179016,0.0015855665461,0.0,4.9500482616,4.9500482616,1.81020905536,1.35706067702,0.453148378342
 11/17  10:00:00,12.0592941708,2.15616179016,0.00303585745467,0.0,4.9500482616,4.9500482616,0.738008471708,0.28485922724,0.453149244468
 11/17  11:00:00,12.0697346227,2.15616179016,0.0134763093075,0.0,4.9500482616,4.9500482616,0.471453042835,0.0182983571582,0.453154685677
 11/17  12:00:00,12.1619056854,2.15616179016,0.105647372058,0.0,4.9500482616,4.9500482616,0.453151113907,0.0,0.453151113907
 11/17  13:00:00,11.6130853741,2.15616179016,0.106832423147,0.0,4.9500482616,4.4000428992,0.896012399234,0.009654987472,0.886357411762
 11/17  14:00:00,12.1230547821,2.15616179016,0.0667964687295,0.0,4.9500482616,4.9500482616,0.453172289205,0.0,0.453172289205
 11/17  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453152283159,0.0,0.453152283159
 11/17  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453113588574,0.0,0.453113588574
 11/17  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.453156979804,0.0,0.453156979804
 11/17  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,1.07276759586,0.619631365868,0.453136229997
 11/17  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,2.45691775871,2.0038303289,0.453087429813
 11/17  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,3.76776414429,3.31466140957,0.453102734725
 11/17  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,4.40510234451,4.38510234451,0.02
 11/17  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,5.62752811478,5.17445327796,0.453074836823
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070997596,0.0,0.453070997596
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065968786,0.0,0.453065968786
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061000908,0.0,0.453061000908
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056062214,0.0,0.453056062214
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086806037,0.0,0.453086806037
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  07:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,10.0730593225,9.61997050316,0.453088819342
 11/18  08:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,13.1750334501,12.7219491303,0.453084319807
 11/18  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,9.04931010974,8.59619693823,0.45311317151
 11/18  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,6.86065171952,6.84065171952,0.02
 11/18  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,6.99647039565,6.5433700389,0.453100356753
 11/18  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,5.8551138254,5.40199808667,0.453115738727
 11/18  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,6.55956789193,6.10646978822,0.453098103712
 11/18  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,6.63523270481,6.18211961881,0.453113086006
 11/18  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,7.04326365992,6.59015866531,0.453104994608
 11/18  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,7.42077463944,7.40077463944,0.02
 11/18  17:00:00,7.20918860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,9.31837732387,8.86526914834,0.453108175528
 11/18  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,11.0394417517,10.5863524562,0.453089295455
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057825155,0.0,0.453057825155
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065109985,0.0,0.453065109985
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082709089,0.0,0.453082709089
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073439378,0.0,0.453073439378
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063441186,0.0,0.453063441186
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087426498,0.0,0.453087426498
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
