Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076558106,0.0,0.453076558106
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077062658,0.0,0.453077062658
 11/19  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066925221,0.0,0.453066925221
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081099193,0.0,0.453081099193
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081988242,0.0,0.453081988242
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079476208,0.0,0.453079476208
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086389193,0.0,0.453086389193
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075914819,0.0,0.453075914819
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082909884,0.0,0.453082909884
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089220905,0.0,0.453089220905
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059258281,0.0,0.453059258281
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083268363,0.0,0.453083268363
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084597783,0.0,0.453084597783
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073648963,0.0,0.453073648963
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070041367,0.0,0.453070041367
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065324495,0.0,0.453065324495
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060607312,0.0,0.453060607312
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071423888,0.0,0.453071423888
 11/20  07:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,21.4075882966,21.3875882966,0.02
 11/20  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,20.2245449923,19.7714281663,0.45311682596
 11/20  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.7315636168,11.2784538778,0.453109738965
 11/20  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.53280458531,7.07964167819,0.453162907118
 11/20  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.63071997253,4.17756051414,0.453159458395
 11/20  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.94534648128,3.49220334802,0.453143133263
 11/20  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,6.17498728337,5.28860901948,0.886378263892
 11/20  14:00:00,12.0575913778,2.15616179016,0.00133306440816,0.0,4.9500482616,4.9500482616,3.10441582643,2.65123420234,0.453181624084
 11/20  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.10725460569,1.65410703655,0.453147569141
 11/20  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.03142603641,1.57827555257,0.453150483843
 11/20  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.87134096984,2.41816646088,0.453174508963
 11/20  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,7.58876637361,7.13564276446,0.453123609151
 11/20  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.85230539339,9.39922639766,0.453078995729
 11/20  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.2924516387,9.83935222032,0.453099418337
 11/20  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,10.7928978261,10.3398170465,0.45308077966
 11/20  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,10.5512966067,10.5312966067,0.02
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075773431,0.0,0.453075773431
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070934202,0.0,0.453070934202
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066347822,0.0,0.453066347822
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061741527,0.0,0.453061741527
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057135907,0.0,0.453057135907
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068107573,0.0,0.453068107573
 11/21  07:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,12.768626995,12.748626995,0.02
 11/21  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,14.8594424484,14.4063299282,0.453112520272
 11/21  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.62070761623,6.16755978397,0.453147832256
 11/21  10:00:00,12.0566033961,2.15616179016,0.000345082750863,0.0,4.9500482616,4.9500482616,3.88756534141,3.43441504771,0.453150293696
 11/21  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.95435309379,2.5011955823,0.453157511485
 11/21  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.02976434385,1.57658677827,0.453177565578
 11/21  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,2.81028946002,1.92395143854,0.886338021474
 11/21  14:00:00,12.0591223494,2.15616179016,0.00286403602065,0.0,4.9500482616,4.9500482616,1.39228471325,0.939152043821,0.453132669434
 11/21  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.09623691526,0.643087619708,0.453149295554
 11/21  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.12767513854,0.674522508604,0.453152629935
 11/21  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.37710334104,0.923926000009,0.453177341036
 11/21  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,5.34664146821,4.89351468942,0.453126778793
 11/21  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.22547146031,7.77236383448,0.453107625835
 11/21  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.98309561822,8.52999248193,0.453103136296
 11/21  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,9.2103258016,8.75724097986,0.45308482174
 11/21  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.83764241437,8.81764241437,0.02
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079809357,0.0,0.453079809357
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075086637,0.0,0.453075086637
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070612326,0.0,0.453070612326
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066117078,0.0,0.453066117078
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061621652,0.0,0.453061621652
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072778495,0.0,0.453072778495
 11/22  07:00:00,6.4415219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,12.0948101124,12.0748101124,0.02
 11/22  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,15.1535858647,14.7004683338,0.453117530925
 11/22  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.20919555298,6.75605225832,0.453143294661
 11/22  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.22412765313,3.77097103706,0.453156616077
 11/22  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.0247777226,2.57161300569,0.453164716916
 11/22  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.8231164472,2.36996690157,0.453149545632
 11/22  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,4.46020953861,3.57385460348,0.88635493513
 11/22  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.81357440557,2.36039467701,0.453179728561
 11/22  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.0673661471,1.614266075,0.453100072099
 11/22  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.58465475151,2.1315207078,0.453134043712
 11/22  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.53962409357,3.08644705997,0.453177033596
 11/22  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,7.89822992171,7.44509346323,0.453136458479
 11/22  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.0183891165,9.56529510653,0.453094010003
 11/22  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.7485127183,10.2954412162,0.453071502126
 11/22  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,11.5924989327,11.1394019679,0.453096964808
 11/22  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,11.899685765,11.879685765,0.02
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081692241,0.0,0.453081692241
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087140904,0.0,0.453087140904
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530754977,0.0,0.4530754977
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064950248,0.0,0.453064950248
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305438314,0.0,0.45305438314
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305944122,0.0,0.45305944122
 11/23  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080730838,0.0,0.453080730838
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308372693,0.0,0.45308372693
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078535858,0.0,0.453078535858
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060872002,0.0,0.453060872002
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074254853,0.0,0.453074254853
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076836003,0.0,0.453076836003
 11/23  17:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081780255,0.0,0.453081780255
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  19:00:00,4.50825558623,0.279472023411,0.000764794415171,0.0,0.2750026812,1.6500160872,0.520366325971,0.0672774876711,0.4530888383
 11/23  20:00:00,4.85044586042,0.621565142454,0.000861949559779,0.0,0.2750026812,1.6500160872,0.648459691908,0.19538163566,0.453078056247
 11/23  21:00:00,5.0161491344,0.788130365993,0.0,0.0,0.2750026812,1.6500160872,0.392160269534,0.372160269534,0.02
 11/23  22:00:00,5.2536157606,1.02559699219,0.0,0.0,0.2750026812,1.6500160872,0.997392313836,0.544319095145,0.453073218691
 11/23  23:00:00,5.04849636216,0.820477593756,0.0,0.0,0.2750026812,1.6500160872,1.10271801714,0.649636710899,0.453081306238
 11/23  24:00:00,5.2536157606,1.02559699219,0.0,0.0,0.2750026812,1.6500160872,0.988544121214,0.968544121214,0.02
 11/24  01:00:00,5.59850172456,0.820477593756,0.0,0.0,0.2750026812,2.2000214496,1.05037230689,0.597286868488,0.4530854384
 11/24  02:00:00,5.803621123,1.02559699219,0.0,0.0,0.2750026812,2.2000214496,1.26952984136,0.816455103943,0.45307473742
 11/24  03:00:00,5.80819565066,1.03017151986,0.0,0.0,0.2750026812,2.2000214496,1.06439159687,1.04439159687,0.02
 11/24  04:00:00,6.0133150491,1.2352909183,0.0,0.0,0.2750026812,2.2000214496,1.95971868982,1.50662967939,0.453089010432
 11/24  05:00:00,5.9479916014,1.1699674706,0.0,0.0,0.2750026812,2.2000214496,1.99760252416,1.54451778256,0.453084741606
 11/24  06:00:00,6.35821570567,1.30518889367,0.0,0.0,0.5500053624,2.2000214496,1.79544225397,1.77544225397,0.02
 11/24  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,27.0673368729,26.6142766106,0.453060262316
 11/24  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,28.0963043433,27.6432028253,0.45310151801
 11/24  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,16.7479507599,16.2948667192,0.453084040737
 11/24  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.18795122,11.7347945315,0.45315668852
 11/24  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.63774351522,9.18458192235,0.453161592876
 11/24  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.13334159123,7.68017286113,0.4531687301
 11/24  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,8.4625914646,8.00943659401,0.453154870593
 11/24  14:00:00,12.0573035447,2.15616179016,0.00104523132783,0.0,4.9500482616,4.9500482616,6.77074940409,5.8844285046,0.886320899493
 11/24  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.42055017452,4.96741237494,0.453137799578
 11/24  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.31306884978,5.85992647163,0.453142378141
 11/24  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.94344415704,7.49026734406,0.453176812981
 11/24  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,12.6484617026,12.1953480427,0.453113659928
 11/24  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,15.1285208143,14.675405161,0.453115653357
 11/24  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.163911891,15.7108266919,0.453085199122
 11/24  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,16.8333239729,16.8133239729,0.02
 11/24  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,17.7091486579,17.2560559271,0.453092730852
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056399125,0.0,0.453056399125
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308788665,0.0,0.45308788665
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083733995,0.0,0.453083733995
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  04:00:00,4.50541743192,0.277398663517,0.0,0.0,0.2750026812,1.6500160872,0.502841638954,0.0497620635046,0.453079575449
 11/25  05:00:00,5.07842904756,0.850410279158,0.0,0.0,0.2750026812,1.6500160872,0.833730487067,0.380641181489,0.453089305578
 11/25  06:00:00,5.18892130507,0.960902536668,0.0,0.0,0.2750026812,1.6500160872,0.705457429179,0.685457429179,0.02
 11/25  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,23.4574897399,23.0044007799,0.45308895994
 11/25  08:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,26.3328519403,25.8797549976,0.453096942709
 11/25  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,20.3549817322,19.9018680448,0.453113687398
 11/25  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,17.4434647874,17.4234647874,0.02
 11/25  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,16.8290253294,16.3759049776,0.453120351766
 11/25  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,15.4874376232,15.034315237,0.453122386175
 11/25  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,15.7495626012,15.2964637036,0.453098897665
 11/25  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,15.2324922717,14.7794004258,0.453091845852
 11/25  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,15.1802943352,14.7271854303,0.45310890492
 11/25  16:00:00,5.2900219355,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,14.6024534999,14.5824534999,0.02
 11/25  17:00:00,7.20918860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,15.6623328183,15.2092397784,0.453093039891
 11/25  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,16.9444069221,16.4913479875,0.453058934583
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306716447,0.0,0.45306716447
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075513559,0.0,0.453075513559
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094472363,0.0,0.453094472363
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308574625,0.0,0.45308574625
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076376346,0.0,0.453076376346
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  03:00:00,4.63736253901,0.40678757457,0.00255619603389,0.0,0.2750026812,1.6500160872,0.493312823806,0.0402277638674,0.453085059939
 11/26  04:00:00,4.63622806737,0.40678757457,0.00142172439425,0.0,0.2750026812,1.6500160872,0.49954309284,0.0464872731909,0.453055819649
 11/26  05:00:00,5.11553714697,0.886549911697,0.000968466865609,0.0,0.2750026812,1.6500160872,0.188855653527,0.168855653527,0.02
 11/26  06:00:00,5.22324130058,0.995222532176,0.0,0.0,0.2750026812,1.6500160872,0.830567570967,0.377473716714,0.453093854253
 11/26  07:00:00,5.05630183995,1.21211640488,0.0,0.0,0.2750026812,1.6500160872,0.531105352586,0.511105352586,0.02
 11/26  08:00:00,2.48644312734,0.561424358933,0.0,0.0,0.2750026812,1.6500160872,0.691853291443,0.238769062111,0.453084229332
 11/26  09:00:00,2.70579449583,0.779508876494,0.0012668509349,0.0,0.2750026812,1.6500160872,0.648998131623,0.195924390378,0.453073741244
 11/26  10:00:00,2.57378574857,0.646668743133,0.00209823703089,0.0,0.2750026812,1.6500160872,0.0909172783807,0.0709172783807,0.02
 11/26  11:00:00,2.67709328295,0.750954053507,0.00112046104019,0.0,0.2750026812,1.6500160872,0.630639288538,0.177577093048,0.45306219549
 11/26  12:00:00,2.64192120432,0.713777741021,0.00312469489516,0.0,0.2750026812,1.6500160872,0.491039595469,0.0379603868042,0.453079208665
 11/26  13:00:00,2.50883401508,0.580596425192,0.0032188214808,0.0,0.2750026812,1.6500160872,0.0885197083489,0.0685197083489,0.02
 11/26  14:00:00,2.60885690692,0.680052650843,0.00378548767293,0.0,0.2750026812,1.6500160872,0.575303580312,0.122238384313,0.453065195999
 11/26  15:00:00,2.98581190487,1.06079313647,0.0,0.0,0.2750026812,1.6500160872,0.666167498464,0.213089671812,0.453077826652
 11/26  16:00:00,3.37396693762,1.0646187939,0.000496041983122,0.0,0.2750026812,1.6500160872,0.417206240596,0.397206240596,0.02
 11/26  17:00:00,5.323573675,1.09555490659,0.0,0.0,0.2750026812,1.6500160872,0.673226620814,0.220159799121,0.453066821693
 11/26  18:00:00,4.98379152579,0.755154146053,0.000618611337252,0.0,0.2750026812,1.6500160872,0.565548241591,0.112491740223,0.453056501368
 11/26  19:00:00,5.39588619273,1.16786742432,0.0,0.0,0.2750026812,1.6500160872,0.480971880502,0.460971880502,0.02
 11/26  20:00:00,5.29313927595,1.06512050754,0.0,0.0,0.2750026812,1.6500160872,0.843005012436,0.389922373348,0.453082639088
 11/26  21:00:00,5.2559509472,1.02534243514,0.00258974365569,0.0,0.2750026812,1.6500160872,0.609264376609,0.156174348009,0.453090028601
 11/26  22:00:00,5.19036331054,0.960647979611,0.00169656252163,0.0,0.2750026812,1.6500160872,0.133012305816,0.113012305816,0.02
 11/26  23:00:00,4.84537138765,0.615358195317,0.00199442392461,0.0,0.2750026812,1.6500160872,0.521565088628,0.0684914794586,0.453073609169
 11/26  24:00:00,5.05658176057,0.825052121422,0.00351087074486,0.0,0.2750026812,1.6500160872,0.569283443574,0.116201647303,0.453081796272
 11/27  01:00:00,5.67340077715,0.891124439362,0.00425220698638,0.0,0.2750026812,2.2000214496,0.158072860373,0.138072860373,0.02
 11/27  02:00:00,5.56806068559,0.786651911429,0.00338464335718,0.0,0.2750026812,2.2000214496,0.510983312579,0.0579047436182,0.453078568961
 11/27  03:00:00,4.91568854437,0.13559585819,0.0020685553791,0.0,0.2750026812,2.2000214496,0.453055406834,0.0,0.453055406834
 11/27  04:00:00,5.04562798407,0.264984769243,0.0026190840276,0.0,0.2750026812,2.2000214496,0.0508236040687,0.0308236040687,0.02
 11/27  05:00:00,5.05132899707,0.27119171638,0.00211314988155,0.0,0.2750026812,2.2000214496,0.4692193638,0.0161305548034,0.453088808996
 11/27  06:00:00,5.119221241,0.0646944555264,0.00149997346675,0.0,0.5500053624,2.2000214496,0.453061292188,0.0,0.453061292188
 11/27  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,24.8355102092,24.8155102092,0.02
 11/27  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,21.9462303871,21.4931322353,0.453098151819
 11/27  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.7235221344,11.2703772005,0.453144933889
 11/27  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.03993899476,8.58683183632,0.453107158443
 11/27  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.73811728139,7.28497927669,0.453138004697
 11/27  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.01344437712,6.12720551914,0.886238857982
 11/27  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,6.54884803505,6.09564028174,0.453207753306
 11/27  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.98338202892,3.53018946754,0.45319256138
 11/27  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.20053024269,2.7473779858,0.453152256888
 11/27  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.61831407408,2.16521271072,0.453101363355
 11/27  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.89088559036,2.43771726938,0.453168320979
 11/27  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,6.72712842889,6.27402532933,0.453103099564
 11/27  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.49621293839,8.04310552746,0.453107410929
 11/27  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.82228851257,8.36919838953,0.453090123039
 11/27  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,9.1566490615,8.70353334581,0.453115715697
 11/27  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,9.08238287234,9.06238287234,0.02
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095699819,0.0,0.453095699819
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079133759,0.0,0.453079133759
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075297024,0.0,0.453075297024
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071463407,0.0,0.453071463407
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067629361,0.0,0.453067629361
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075564636,0.0,0.453075564636
 11/28  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,12.567543593,12.547543593,0.02
 11/28  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,13.6097150807,13.1566167486,0.453098332133
 11/28  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.52121873795,5.06808094027,0.453137797681
 11/28  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.10973108225,3.65656730647,0.453163775779
 11/28  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.85950768194,2.40634382992,0.453163852017
 11/28  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.4147172169,1.52836606236,0.886351154537
 11/28  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,2.68943365398,2.23628317979,0.453150474188
 11/28  14:00:00,12.0584730223,2.15616179016,0.00221470894372,0.0,4.9500482616,4.9500482616,1.69826546642,1.24508771863,0.45317774779
 11/28  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.52870785317,1.07555296637,0.453154886803
 11/28  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.52672024213,1.07361669992,0.453103542213
 11/28  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.15912352455,1.27284734425,0.886276180302
 11/28  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,4.52435911784,4.50435911784,0.02
 11/28  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,6.78727430848,6.33415250938,0.453121799101
 11/28  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,7.50404971951,7.05094278742,0.45310693209
 11/28  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.22306092169,7.76997533118,0.453085590512
 11/28  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.42630380472,7.97323206737,0.453071737353
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066675011,0.0,0.453066675011
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062921532,0.0,0.453062921532
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059198779,0.0,0.453059198779
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055477972,0.0,0.453055477972
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453097315452,0.0,0.453097315452
 11/29  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,11.3756416239,10.9225716867,0.453069937151
 11/29  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.5169130611,12.4969130611,0.02
 11/29  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.1395501735,4.25328171618,0.886268457321
 11/29  10:00:00,12.0570422021,2.15616179016,0.000783888692156,0.0,4.9500482616,4.9500482616,2.11070934413,1.65755467651,0.453154667624
 11/29  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.21454328241,0.761374273424,0.453169008984
 11/29  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.771598771023,0.318422195373,0.453176575651
 11/29  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,1.15206531984,0.698872115169,0.453193204666
 11/29  14:00:00,12.0639905415,2.15616179016,0.00773222810373,0.0,4.9500482616,4.9500482616,0.600354037742,0.14718261669,0.453171421052
 11/29  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.0288298549,0.142491014527,0.886338840374
 11/29  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.663662087591,0.210512056535,0.453150031056
 11/29  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,0.770920092461,0.31779918444,0.453120908021
 11/29  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,3.65658002041,3.2034886858,0.453091334609
 11/29  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.56588737121,5.11279434932,0.453093021894
 11/29  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,5.60897486959,5.58897486959,0.02
 11/29  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,6.92838047126,6.47527213315,0.453108338109
 11/29  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,7.43006174189,6.97699879779,0.4530629441
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062052696,0.0,0.453062052696
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305838274,0.0,0.45305838274
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090588017,0.0,0.453090588017
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086980855,0.0,0.453086980855
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086816775,0.0,0.453086816775
 11/30  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,9.97517624569,9.52211321658,0.453063029112
 11/30  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.6698319122,12.2167413271,0.453090585152
 11/30  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.96180545177,5.50869295986,0.453112491911
 11/30  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.24380948648,3.79066616755,0.453143318925
 11/30  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.09731772001,2.64420252852,0.453115191486
 11/30  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.31939343452,1.8662115353,0.453181899215
 11/30  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,3.05963795567,2.60649980677,0.453138148901
 11/30  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.37304126107,1.48666699835,0.88637426272
 11/30  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.90243496881,1.44930415549,0.453130813326
 11/30  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.19341588997,1.74027785325,0.453138036711
 11/30  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.36601257884,1.91288078382,0.453131795019
 11/30  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,6.16867261359,5.71555696842,0.453115645162
 11/30  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.23676361024,7.78364259308,0.453121017156
 11/30  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.73778945075,8.28469740965,0.453092041093
 11/30  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.85455709234,8.83455709234,0.02
 11/30  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,9.62729020546,9.17422259221,0.453067613253
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306543188,0.0,0.45306543188
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061798352,0.0,0.453061798352
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058305755,0.0,0.453058305755
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090633233,0.0,0.453090633233
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087134194,0.0,0.453087134194
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,6.82535526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,14.8281650304,14.3750736364,0.45309139404
 12/01  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.8045338445,17.3514122905,0.453121554017
 12/01  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.2153187457,9.76218591394,0.453132831768
 12/01  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.39362780627,7.94046574944,0.453162056831
 12/01  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.58300017346,7.12986645443,0.453133719038
 12/01  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.77848525178,6.32536013769,0.453125114084
 12/01  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,8.30925964641,7.42293425945,0.886325386958
 12/01  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.28586790486,5.83273269299,0.453135211872
 12/01  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.92016260398,5.46700659876,0.453156005223
 12/01  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.81019133102,5.35708498527,0.453106345746
 12/01  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.73385647218,5.28070589323,0.453150578952
 12/01  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,10.2518795337,9.79878180567,0.453097727996
 12/01  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,13.2541479707,12.8010391182,0.453108852505
 12/01  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,13.9236082782,13.4705194952,0.453088782968
 12/01  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,14.4902127698,14.0370955077,0.453117262157
 12/01  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,14.5758413072,14.5558413072,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091020695,0.0,0.453091020695
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073144215,0.0,0.453073144215
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069752717,0.0,0.453069752717
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066354237,0.0,0.453066354237
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062956682,0.0,0.453062956682
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307363881,0.0,0.45307363881
 12/02  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,19.3868556124,19.3668556124,0.02
 12/02  08:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,21.5516206957,21.0985283236,0.453092372169
 12/02  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,17.269972388,16.816868661,0.453103727092
 12/02  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,15.300460441,14.8473541286,0.453106312419
 12/02  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,13.7438270969,13.2907261567,0.453100940164
 12/02  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,12.2708530693,12.2508530693,0.02
 12/02  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,13.8229413609,13.3698258615,0.453115499423
 12/02  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,13.894704464,13.4415940875,0.453110376472
 12/02  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,13.6478610082,13.1947695601,0.453091448069
 12/02  16:00:00,5.2900219355,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,13.6815933295,13.2284936487,0.453099680783
 12/02  17:00:00,7.20918860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,13.9122501802,13.4591810661,0.453069114073
 12/02  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,14.1536022893,14.1336022893,0.02
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071090854,0.0,0.453071090854
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080463708,0.0,0.453080463708
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096407375,0.0,0.453096407375
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060991406,0.0,0.453060991406
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305523695,0.0,0.45305523695
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080536329,0.0,0.453080536329
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070869334,0.0,0.453070869334
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061183789,0.0,0.453061183789
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064340119,0.0,0.453064340119
 12/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054572762,0.0,0.453054572762
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530818137,0.0,0.4530818137
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092920038,0.0,0.453092920038
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077133842,0.0,0.453077133842
 12/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095273343,0.0,0.453095273343
 12/03  16:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089830462,0.0,0.453089830462
 12/03  17:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079955139,0.0,0.453079955139
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068867287,0.0,0.453068867287
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059178453,0.0,0.453059178453
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061377378,0.0,0.453061377378
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087695158,0.0,0.453087695158
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082851389,0.0,0.453082851389
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079670081,0.0,0.453079670081
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076486979,0.0,0.453076486979
 12/04  05:00:00,5.05921125709,0.277398663517,0.00378846277347,0.0,0.2750026812,2.2000214496,0.0501197822467,0.0301197822467,0.02
 12/04  06:00:00,5.46234694483,0.40678757457,0.00253255825694,0.0,0.5500053624,2.2000214496,0.485684413641,0.0326028141966,0.453081599445
 12/04  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,23.3975446127,22.944452181,0.453092431707
 12/04  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,22.5328254092,22.0797081049,0.453117304261
 12/04  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.1120273046,12.6588676152,0.453159689404
 12/04  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.8384948143,9.38532980532,0.45316500898
 12/04  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.85863210506,7.40549277394,0.453139331125
 12/04  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.26781242947,5.81463192161,0.453180507856
 12/04  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,6.60236056345,6.14917915417,0.453181409281
 12/04  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.70951939401,3.82320721987,0.88631217414
 12/04  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.43277345563,2.97967042416,0.453103031472
 12/04  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.7278339245,3.27469123413,0.453142690372
 12/04  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.44274468197,3.9895693976,0.453175284363
 12/04  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,8.40009555282,7.94700161225,0.453093940571
 12/04  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.0844357078,9.63133470185,0.45310100596
 12/04  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.4090612131,9.95598803233,0.453073180776
 12/04  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,10.7439905006,10.7239905006,0.02
 12/04  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,11.5571791056,11.1040955435,0.453083562094
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084248969,0.0,0.453084248969
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081096102,0.0,0.453081096102
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078022297,0.0,0.453078022297
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307494558,0.0,0.45307494558
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071868678,0.0,0.453071868678
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/05  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,14.709134694,14.2560476121,0.453087081901
 12/05  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.5699798293,16.1168720625,0.453107766756
 12/05  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.36221404835,8.90909329391,0.453120754435
 12/05  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.23650550909,6.78335217639,0.453153332699
 12/05  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.06676274669,5.61363687527,0.453125871415
 12/05  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.44461320407,4.99149377386,0.453119430217
 12/05  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,6.86043831136,5.97411706865,0.886321242712
 12/05  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.86497172051,4.41183453754,0.453137182974
 12/05  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.00436864892,4.55126732102,0.453101327903
 12/05  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.14449658135,4.691384421,0.453112160347
 12/05  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.02293667072,4.56977776185,0.453158908877
 12/05  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,8.82916704674,8.37605947671,0.453107570028
 12/05  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.8904442478,10.4373241121,0.453120135736
 12/05  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.2762032749,10.8231021903,0.453101084523
 12/05  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,11.6330823708,11.1799969529,0.45308541789
 12/05  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,11.3966953208,11.3766953208,0.02
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093193655,0.0,0.453093193655
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087283852,0.0,0.453087283852
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084324491,0.0,0.453084324491
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081355686,0.0,0.453081355686
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078385827,0.0,0.453078385827
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089758363,0.0,0.453089758363
 12/06  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,15.332973205,15.312973205,0.02
 12/06  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.5677494788,17.1146738547,0.453075624146
 12/06  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.19572478936,8.74260617447,0.453118614888
 12/06  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.76144314738,5.30829440121,0.453148746175
 12/06  11:00:00,12.057379734,2.15616179016,0.00112142067544,0.0,4.9500482616,4.9500482616,4.14682013347,3.6936670759,0.453153057574
 12/06  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.77480056651,2.88845686995,0.886343696564
 12/06  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,3.92012035775,3.46696620778,0.453154149972
 12/06  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.03364180077,2.58045373322,0.45318806755
 12/06  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.5207042244,3.06758463256,0.453119591848
 12/06  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.88867977578,3.43552934013,0.453150435653
 12/06  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.38322617487,3.49694339221,0.886282782665
 12/06  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,7.80472130711,7.35161833403,0.453102973085
 12/06  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.5073511197,9.4873511197,0.02
 12/06  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.9720854456,10.5189890211,0.453096424465
 12/06  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,11.757501446,11.304383464,0.45311798202
