Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/06  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,11.688429093,11.2353622618,0.453066831206
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064755513,0.0,0.453064755513
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061852934,0.0,0.453061852934
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058993352,0.0,0.453058993352
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056135934,0.0,0.453056135934
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096664207,0.0,0.453096664207
 12/07  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,15.3447641061,14.8916926506,0.453071455562
 12/07  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.298218898,16.8451085348,0.453110363187
 12/07  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.54530818402,9.09215859773,0.453149586288
 12/07  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.42011422231,6.96699124944,0.45312297287
 12/07  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.01856561403,5.56540273108,0.453162882948
 12/07  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.74020105637,4.28703021924,0.453170837131
 12/07  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,5.92853575015,5.47532690234,0.453208847811
 12/07  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.57277019249,3.68639787601,0.88637231648
 12/07  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.2274839598,3.7743492587,0.453134701105
 12/07  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.27292533192,3.81977876528,0.453146566643
 12/07  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.06189388303,3.60875077624,0.453143106788
 12/07  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,7.64518660702,7.19205696109,0.453129645931
 12/07  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.41613768439,8.96304900666,0.453088677734
 12/07  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,9.81870669275,9.36559657144,0.453110121309
 12/07  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,9.91042195076,9.89042195076,0.02
 12/07  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,10.5947828079,10.1416952907,0.453087517265
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085729211,0.0,0.453085729211
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082845036,0.0,0.453082845036
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080097676,0.0,0.453080097676
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077338149,0.0,0.453077338149
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074578385,0.0,0.453074578385
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/08  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,16.3951342399,15.9420424263,0.453091813626
 12/08  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.8287776937,17.3756764098,0.453101283922
 12/08  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.87151757563,8.4183828529,0.453134722729
 12/08  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.73944586747,5.28628891707,0.453156950393
 12/08  11:00:00,12.056744528,2.15616179016,0.000486214596841,0.0,4.9500482616,4.9500482616,4.47666671426,4.02351420044,0.453152513816
 12/08  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.56934950457,3.11618125945,0.453168245124
 12/08  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,4.52740710738,3.64106080248,0.886346304897
 12/08  14:00:00,12.0574500937,2.15616179016,0.00119178030903,0.0,4.9500482616,4.9500482616,2.28883253545,1.83564113292,0.453191402536
 12/08  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.94458898976,1.49143117258,0.453157817178
 12/08  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.34995527133,1.89681500832,0.453140263014
 12/08  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.91028828484,3.45711585128,0.453172433556
 12/08  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,9.0024390584,8.54929110084,0.453147957559
 12/08  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.4878562765,11.0347463882,0.453109888364
 12/08  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.2694359308,11.8163622541,0.453073676714
 12/08  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,13.2503168806,12.7972161031,0.453100777518
 12/08  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,14.1460376029,13.6929556738,0.453081929033
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075681696,0.0,0.453075681696
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073010583,0.0,0.453073010583
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070355846,0.0,0.453070355846
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067701886,0.0,0.453067701886
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530749886,0.0,0.4530749886
 12/09  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,20.7730380361,20.3199514855,0.453086550583
 12/09  08:00:00,4.90618860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,22.8006592648,22.7806592648,0.02
 12/09  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,17.4618845973,17.0087706727,0.453113924531
 12/09  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,14.3136311914,13.8605112249,0.453119966553
 12/09  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,12.8019160527,12.3488761318,0.453039920894
 12/09  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,11.3887799286,10.9356701491,0.453109779525
 12/09  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,12.3515480834,11.8984388009,0.453109282507
 12/09  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,11.9301220791,11.9101220791,0.02
 12/09  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,12.5183635122,12.065260639,0.453102873232
 12/09  16:00:00,5.2900219355,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,13.407898951,12.9548084944,0.453090456624
 12/09  17:00:00,7.20918860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,14.2532507338,13.8001477699,0.453102963832
 12/09  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,15.0895363022,15.0695363022,0.02
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094748768,0.0,0.453094748768
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065541704,0.0,0.453065541704
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076037571,0.0,0.453076037571
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308856479,0.0,0.45308856479
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085809657,0.0,0.453085809657
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075556097,0.0,0.453075556097
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066468028,0.0,0.453066468028
 12/10  04:00:00,4.70253565906,0.473896572457,0.000620318199722,0.0,0.2750026812,1.6500160872,0.0690724491362,0.0490724491362,0.02
 12/10  05:00:00,5.14795258781,0.919933819407,0.0,0.0,0.2750026812,1.6500160872,0.730934618864,0.277858335105,0.453076283759
 12/10  06:00:00,5.0846359947,0.856617226295,0.0,0.0,0.2750026812,1.6500160872,0.959638782191,0.506553756767,0.453085025424
 12/10  07:00:00,5.43900693429,1.21098816588,0.0,0.0,0.2750026812,1.6500160872,0.96651854751,0.94651854751,0.02
 12/10  08:00:00,2.88712861956,0.961276971787,0.000832879367003,0.0,0.2750026812,1.6500160872,1.23506746803,0.781978343577,0.453089124456
 12/10  09:00:00,2.59610874728,0.671089978878,0.0,0.0,0.2750026812,1.6500160872,0.523004964642,0.503004964642,0.02
 12/10  10:00:00,2.32767275573,0.402653987327,0.0,0.0,0.2750026812,1.6500160872,0.624591287122,0.171511105961,0.453080181161
 12/10  11:00:00,2.09882761903,0.173808850623,0.0,0.0,0.2750026812,1.6500160872,0.52919870106,0.0761157880215,0.453082913038
 12/10  12:00:00,2.11041487573,0.185396107331,0.0,0.0,0.2750026812,1.6500160872,0.0777005184553,0.0577005184553,0.02
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307283929,0.0,0.45307283929
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089148497,0.0,0.453089148497
 12/10  15:00:00,1.95978053853,0.0347617701245,0.0,0.0,0.2750026812,1.6500160872,0.453076850375,0.0,0.453076850375
 12/10  16:00:00,2.62170803286,0.312855931121,0.0,0.0,0.2750026812,1.6500160872,0.200385551402,0.180385551402,0.02
 12/10  17:00:00,4.94729424148,0.717228963329,0.00204650974915,0.0,0.2750026812,1.6500160872,0.751143803058,0.298061286309,0.453082516749
 12/10  18:00:00,5.11289266251,0.883794186868,0.00107970723536,0.0,0.2750026812,1.6500160872,0.381069029476,0.361069029476,0.02
 12/10  19:00:00,5.11939776482,0.891378996419,0.0,0.0,0.2750026812,1.6500160872,1.06589976073,0.612814194917,0.453085565812
 12/10  20:00:00,5.18271435794,0.954695589531,0.0,0.0,0.2750026812,1.6500160872,1.18986521535,0.736783294575,0.453081920773
 12/10  21:00:00,5.11939776482,0.891378996419,0.0,0.0,0.2750026812,1.6500160872,1.02698357101,1.00698357101,0.02
 12/10  22:00:00,5.18271435794,0.954695589531,0.0,0.0,0.2750026812,1.6500160872,1.5132663134,1.06020900884,0.453057304555
 12/10  23:00:00,5.11939776482,0.891378996419,0.0,0.0,0.2750026812,1.6500160872,1.4628253301,1.00973917632,0.453086153788
 12/10  24:00:00,5.29921098355,1.07119221515,0.0,0.0,0.2750026812,1.6500160872,1.45973989356,1.43973989356,0.02
 12/11  01:00:00,5.91404604101,1.13602191021,0.0,0.0,0.2750026812,2.2000214496,1.69860585654,1.24551806277,0.453087793765
 12/11  02:00:00,5.99483712797,1.21681299716,0.0,0.0,0.2750026812,2.2000214496,2.14497076338,1.69188489953,0.453085863845
 12/11  03:00:00,6.01889300406,1.24086887326,0.0,0.0,0.2750026812,2.2000214496,1.48642824684,1.46642824684,0.02
 12/11  04:00:00,6.01231162181,1.234287491,0.0,0.0,0.2750026812,2.2000214496,2.64062257273,2.1875297367,0.453092836029
 12/11  05:00:00,6.01889300406,1.24086887326,0.0,0.0,0.2750026812,2.2000214496,2.2239460039,1.7708556983,0.453090305599
 12/11  06:00:00,6.28731430301,1.234287491,0.0,0.0,0.5500053624,2.2000214496,2.40169000737,2.38169000737,0.02
 12/11  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,28.6437508266,28.1906554004,0.453095426168
 12/11  08:00:00,6.00619932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,28.7870975416,28.3339795388,0.453118002869
 12/11  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.7185386569,17.2654035554,0.453135101541
 12/11  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.5083980774,13.0552273661,0.453170711265
 12/11  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.9727006426,10.5195541724,0.453146470186
 12/11  12:00:00,12.0572025541,2.15616179016,0.00094424074451,0.0,4.9500482616,4.9500482616,8.75721431412,8.30403531686,0.453178997259
 12/11  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,9.11431495283,8.22797232001,0.88634263282
 12/11  14:00:00,12.0572024202,2.15616179016,0.000944106865529,0.0,4.9500482616,4.9500482616,6.58044597799,6.12727459989,0.453171378101
 12/11  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.70621147406,5.25307229195,0.453139182104
 12/11  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.04888502409,5.59573230408,0.453152720012
 12/11  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.61628463646,7.16310429418,0.453180342281
 12/11  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,12.3253805636,11.8722468177,0.453133745875
 12/11  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,14.8197784924,14.366659955,0.453118537464
 12/11  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,15.5017014705,15.0485962791,0.453105191405
 12/11  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,16.6756795786,16.2225899809,0.453089597652
 12/11  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,17.0433403918,16.5902689658,0.453071425967
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065551606,0.0,0.453065551606
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063194179,0.0,0.453063194179
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060854736,0.0,0.453060854736
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058517253,0.0,0.453058517253
 12/12  05:00:00,5.5770904602,0.798680942754,0.00038538664029,0.0,0.2750026812,2.2000214496,0.260565910691,0.240565910691,0.02
 12/12  06:00:00,5.91502434787,0.861997535866,0.0,0.0,0.5500053624,2.2000214496,0.90502565834,0.451931966157,0.453093692183
 12/12  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,23.2959648753,22.8428866455,0.453078229738
 12/12  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,26.4831861937,26.4631861937,0.02
 12/12  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.7997693544,17.3466265991,0.453142755294
 12/12  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.6085345581,14.7222351514,0.886299406747
 12/12  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.4323950233,12.9792302058,0.453164817507
 12/12  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.5705650817,11.1173831579,0.4531819238
 12/12  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,11.7027405961,11.2495881633,0.453152432808
 12/12  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.90489628867,9.01855331572,0.886342972954
 12/12  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.63445629586,8.18130960984,0.453146686025
 12/12  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.54553116067,8.09243121261,0.453099948059
 12/12  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.60930015148,8.15613202833,0.453168123151
 12/12  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,12.4580034434,12.0049141803,0.453089263052
 12/12  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,14.6841016368,14.2310023696,0.453099267217
 12/12  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,15.6780724246,15.2249990252,0.453073399451
 12/12  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,15.9591758389,15.9391758389,0.02
 12/12  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,17.2969569814,16.8438711305,0.453085850902
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087456606,0.0,0.453087456606
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085139037,0.0,0.453085139037
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082897776,0.0,0.453082897776
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080653885,0.0,0.453080653885
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078409778,0.0,0.453078409778
 12/13  06:00:00,5.42714943212,0.371336873238,0.00278574688102,0.0,0.5500053624,2.2000214496,0.0407663897308,0.0207663897308,0.02
 12/13  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,22.7634220002,22.3103270438,0.453094956376
 12/13  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,23.4130555746,22.9599374563,0.453118118293
 12/13  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.3192140322,13.8660778701,0.453136162163
 12/13  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.2424504775,9.7892936375,0.453156839966
 12/13  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.53479160229,7.08162007077,0.453171531517
 12/13  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.34577448599,5.89259119202,0.453183293975
 12/13  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,7.34150871316,6.45519634672,0.886312366441
 12/13  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.38528341504,3.93210420331,0.453179211732
 12/13  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.42978252071,3.97663469008,0.453147830628
 12/13  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.00264984755,4.54951731844,0.453132529105
 12/13  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.4045026634,4.95132341991,0.453179243488
 12/13  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,9.7078246258,9.25470402057,0.453120605232
 12/13  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.1358815163,11.6827510576,0.453130458708
 12/13  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.7789680064,12.3258940318,0.45307397456
 12/13  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,13.260839953,12.8077373414,0.453102611678
 12/13  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,13.7708753201,13.3177907984,0.453084521693
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078714552,0.0,0.453078714552
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076556154,0.0,0.453076556154
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074413319,0.0,0.453074413319
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072271006,0.0,0.453072271006
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080250978,0.0,0.453080250978
 12/14  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,18.6688735344,18.2157810126,0.453092521839
 12/14  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,19.1642330233,19.1442330233,0.02
 12/14  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.7484927971,10.2953687891,0.45312400801
 12/14  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.8565774916,6.97027587439,0.886301617217
 12/14  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.50579682507,6.05267845473,0.45311837034
 12/14  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.19610731604,4.74294068417,0.453166631876
 12/14  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,5.97727823179,5.52410433614,0.453173895651
 12/14  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.99994091761,4.11362545286,0.886315464744
 12/14  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.82487365407,5.37173152523,0.453142128836
 12/14  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.35364292636,7.90049667828,0.453146248087
 12/14  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.3211342834,9.86797272416,0.453161559198
 12/14  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,14.9834502221,14.5303330675,0.453117154586
 12/14  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.4826400575,17.0295136067,0.453126450781
 12/14  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,18.5659401075,18.1128392865,0.45310082106
 12/14  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.9496256083,18.9296256083,0.02
 12/14  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,19.6888430019,19.2357630286,0.453079973255
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079126988,0.0,0.453079126988
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076934808,0.0,0.453076934808
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074902964,0.0,0.453074902964
 12/15  03:00:00,5.15246447761,0.374440346806,0.0,0.0,0.2750026812,2.2000214496,0.0519620542342,0.0319620542342,0.02
 12/15  04:00:00,5.66877413505,0.890750004243,0.0,0.0,0.2750026812,2.2000214496,0.980233908549,0.527147241627,0.453086666922
 12/15  05:00:00,6.01368948422,1.23566535342,0.0,0.0,0.2750026812,2.2000214496,1.50716747948,1.05407707631,0.453090403178
 12/15  06:00:00,6.29251782285,1.23949101085,0.0,0.0,0.5500053624,2.2000214496,1.7542552158,1.7342552158,0.02
 12/15  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,24.792570131,24.3394731916,0.453096939429
 12/15  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,29.644691964,29.1915916184,0.453100345547
 12/15  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,20.6547627623,20.20165726,0.453105502368
 12/15  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.1006811362,16.6475180349,0.453163101356
 12/15  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.513304437,14.0601422238,0.453162213146
 12/15  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.8851855156,12.9988827229,0.886302792746
 12/15  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,14.2956173487,13.8424357992,0.453181549522
 12/15  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.4926461846,12.0395049408,0.453141243767
 12/15  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.4723590607,11.0192315919,0.453127468834
 12/15  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.5170335424,11.0638918349,0.453141707489
 12/15  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.4767983236,11.0236509519,0.453147371742
 12/15  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,15.1891016694,14.7359392689,0.453162400547
 12/15  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,17.4333413123,16.9802154217,0.453125890608
 12/15  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,18.1063594802,17.6532435097,0.453115970436
 12/15  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.9614667204,18.5083674804,0.453099240004
 12/15  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,19.413691005,18.9606027378,0.453088267278
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084785587,0.0,0.453084785587
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082815688,0.0,0.453082815688
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  03:00:00,4.50004783726,0.27119171638,0.00083735247725,0.0,0.2750026812,1.6500160872,0.498181909206,0.0451010372936,0.453080871912
 12/16  04:00:00,4.97972169215,0.751702923745,0.0,0.0,0.2750026812,1.6500160872,0.739616001024,0.28653705051,0.453078950514
 12/16  05:00:00,5.51003314866,1.28201438025,0.0,0.0,0.2750026812,1.6500160872,0.923640322563,0.903640322563,0.02
 12/16  06:00:00,5.397986239,1.1699674706,0.0,0.0,0.2750026812,1.6500160872,1.76167997874,1.30858057343,0.453099405313
 12/16  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,25.3368067386,24.8837461901,0.453060548548
 12/16  08:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,27.8702277485,27.8502277485,0.02
 12/16  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,24.1120844988,23.6589818614,0.453102637339
 12/16  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,21.7721589871,21.3190607545,0.453098232525
 12/16  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,17.5407212677,17.0875985513,0.453122716371
 12/16  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,14.5731633094,14.120027278,0.453136031402
 12/16  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,14.8566944868,14.4035722296,0.453122257233
 12/16  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,14.4457126275,13.9925921115,0.453120515958
 12/16  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,13.8869292758,13.8669292758,0.02
 12/16  16:00:00,5.2900219355,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,15.0806403318,14.6275269812,0.453113350637
 12/16  17:00:00,7.20918860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,16.2880993263,15.8349954148,0.453103911491
 12/16  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,17.3884594063,16.9353758599,0.453083546326
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094972859,0.0,0.453094972859
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068749277,0.0,0.453068749277
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088266197,0.0,0.453088266197
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083388181,0.0,0.453083388181
 12/17  01:00:00,4.50588051291,0.277398663517,0.00046308098913,0.0,0.2750026812,1.6500160872,0.0632105407266,0.0432105407266,0.02
 12/17  02:00:00,4.80378610887,0.57576734047,0.0,0.0,0.2750026812,1.6500160872,0.574264350857,0.121187914911,0.453076435947
 12/17  03:00:00,5.0846359947,0.856617226295,0.0,0.0,0.2750026812,1.6500160872,0.72342188159,0.270341819516,0.453080062074
 12/17  04:00:00,5.32269752623,1.09467875783,0.0,0.0,0.2750026812,1.6500160872,0.840140614197,0.820140614197,0.02
 12/17  05:00:00,5.46888764166,1.24086887326,0.0,0.0,0.2750026812,1.6500160872,1.60316802781,1.15009096431,0.453077063499
 12/17  06:00:00,5.46230625941,1.234287491,0.0,0.0,0.2750026812,1.6500160872,1.85497329559,1.40188100957,0.453092286022
 12/17  07:00:00,5.46888764166,1.24086887326,0.0,0.0,0.2750026812,1.6500160872,1.79942440598,1.77942440598,0.02
 12/17  08:00:00,3.54313959274,1.234287491,0.0,0.0,0.2750026812,1.6500160872,2.44246659035,1.98939325173,0.453073338619
 12/17  09:00:00,3.16588764166,1.24086887326,0.0,0.0,0.2750026812,1.6500160872,2.07692842231,1.62384580486,0.453082617456
 12/17  10:00:00,3.15930625941,1.234287491,0.0,0.0,0.2750026812,1.6500160872,1.0104064213,0.990406421304,0.02
 12/17  11:00:00,2.79366748171,0.868204483003,0.000444230306874,0.0,0.2750026812,1.6500160872,0.689976408622,0.23689010611,0.453086302512
 12/17  12:00:00,1.99592017107,0.0709014026634,0.0,0.0,0.2750026812,1.6500160872,0.453088070964,0.0,0.453088070964
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086455364,0.0,0.453086455364
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060173197,0.0,0.453060173197
 12/17  16:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  17:00:00,4.44343318905,0.21270420799,0.00271021265128,0.0,0.2750026812,1.6500160872,0.467854974908,0.0147658686738,0.453089106234
 12/17  18:00:00,4.71655750192,0.485969284264,0.00256944925217,0.0,0.2750026812,1.6500160872,0.536604735308,0.0835257251648,0.453079010143
 12/17  19:00:00,5.01442352324,0.786404754838,0.0,0.0,0.2750026812,1.6500160872,0.190256691461,0.170256691461,0.02
 12/17  20:00:00,4.98138736427,0.753368595868,0.0,0.0,0.2750026812,1.6500160872,0.623023345135,0.169933712648,0.453089632487
 12/17  21:00:00,5.15415953495,0.926140766544,0.0,0.0,0.2750026812,1.6500160872,0.685412300838,0.232331323608,0.453080977229
 12/17  22:00:00,4.94662559415,0.718606825743,0.0,0.0,0.2750026812,1.6500160872,0.14672511761,0.12672511761,0.02
 12/17  23:00:00,5.19809401942,0.970075251015,0.0,0.0,0.2750026812,1.6500160872,0.819942112508,0.366874828814,0.453067283693
 12/17  24:00:00,5.22324130058,0.995222532176,0.0,0.0,0.2750026812,1.6500160872,0.879392488374,0.426315255838,0.453077232536
 12/18  01:00:00,5.88529357263,1.10726944183,0.0,0.0,0.2750026812,2.2000214496,0.393996614822,0.373996614822,0.02
 12/18  02:00:00,5.6336379298,0.855613799,0.0,0.0,0.2750026812,2.2000214496,0.677847369897,0.224764635007,0.45308273489
 12/18  03:00:00,5.97855327898,1.20052914817,0.0,0.0,0.2750026812,2.2000214496,0.814534139188,0.361441232992,0.453092906196
 12/18  04:00:00,5.66877413505,0.890750004243,0.0,0.0,0.2750026812,2.2000214496,0.231881403003,0.211881403003,0.02
 12/18  05:00:00,5.94360429129,1.16558016049,0.0,0.0,0.2750026812,2.2000214496,0.766968295358,0.313877165225,0.453091130133
 12/18  06:00:00,6.03684930503,0.983822493028,0.0,0.0,0.5500053624,2.2000214496,0.774765412547,0.321678310743,0.453087101804
 12/18  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,25.7002904751,25.6802904751,0.02
 12/18  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,24.3528333257,23.8997247953,0.453108530319
 12/18  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.0631752083,12.6100408926,0.453134315684
 12/18  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.71920034954,8.26603999166,0.453160357877
 12/18  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.75378900568,6.30062890554,0.453160100142
 12/18  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.88825332415,5.00189787495,0.886355449205
 12/18  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,5.52803745968,5.07486690102,0.453170558666
 12/18  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.40034162596,2.94720711842,0.453134507545
 12/18  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,2.38839749413,1.93524846542,0.453149028709
 12/18  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.29682720454,2.41052950246,0.886297702078
 12/18  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.25970859762,3.80655079814,0.453157799487
 12/18  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,8.78773900265,8.3346112857,0.453127716953
 12/18  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.8934696821,10.4403618223,0.4531078598
 12/18  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.2297270492,11.2097270492,0.02
 12/18  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,12.3807911797,11.9277100059,0.453081173767
 12/18  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,12.516837191,12.0637509486,0.453086242449
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087285004,0.0,0.453087285004
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085584051,0.0,0.453085584051
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083933253,0.0,0.453083933253
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082281941,0.0,0.453082281941
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308063063,0.0,0.45308063063
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/19  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,16.9275221934,16.4744603502,0.453061843207
 12/19  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,18.6165684852,18.1634824999,0.453085985322
 12/19  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.2240369219,9.77090002169,0.453136900242
 12/19  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.31305275785,6.85988563002,0.453167127821
 12/19  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.132443207,4.67927425699,0.453168950012
 12/19  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.70244641829,3.24927198916,0.453174429128
 12/19  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,4.13716073131,3.25075841615,0.886402315162
 12/19  14:00:00,12.0578449224,2.15616179016,0.0015866090487,0.0,4.9500482616,4.9500482616,1.84032997326,1.3871615849,0.45316838836
 12/19  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.45564353387,1.00250400737,0.453139526504
 12/19  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.69429741727,1.24114051303,0.453156904237
 12/19  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,1.87730132922,1.42412446652,0.4531768627
 12/19  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,5.22133886518,4.76819345986,0.453145405327
 12/19  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,7.42449831065,6.97141245725,0.453085853404
 12/19  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,8.13064873484,7.67757119665,0.453077538192
 12/19  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.67465568958,8.22154775871,0.453107930874
 12/19  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,8.92449264841,8.47140199526,0.453090653146
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085323065,0.0,0.453085323065
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083753286,0.0,0.453083753286
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082197594,0.0,0.453082197594
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080641953,0.0,0.453080641953
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089434706,0.0,0.453089434706
 12/20  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,12.0816654958,11.6286006988,0.453064797053
 12/20  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,13.3138352293,13.2938352293,0.02
 12/20  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.62415848232,6.7379081962,0.88625028612
 12/20  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.80800323379,5.35484546746,0.45315776633
 12/20  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.98372340148,4.53058359055,0.45313981093
 12/20  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.36180224087,3.90864716357,0.453155077301
 12/20  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,5.3808828551,4.92768014615,0.453202708954
 12/20  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.59412880946,3.70774670635,0.886382103107
 12/20  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.3358172621,3.8826693822,0.453147879898
 12/20  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.95099429534,4.49785847256,0.453135822788
 12/20  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.59934554224,5.14617609537,0.453169446864
 12/20  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,10.0814141802,9.62830696954,0.453107210645
 12/20  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.5492196171,12.0960963398,0.453123277274
 12/20  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,13.6254485941,13.1723449912,0.453103602894
 12/20  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,15.1028782683,14.6497846902,0.453093578057
 12/20  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,15.7668082672,15.7468082672,0.02
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091412006,0.0,0.453091412006
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089721019,0.0,0.453089721019
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088278273,0.0,0.453088278273
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086817655,0.0,0.453086817655
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  05:00:00,4.88127276123,0.103248630427,0.0,0.0,0.2750026812,2.2000214496,0.474649344095,0.0215639873045,0.45308535679
 12/21  06:00:00,5.76940255868,0.715530038554,0.000845708121556,0.0,0.5500053624,2.2000214496,0.496010101994,0.0429474340477,0.453062667946
 12/21  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,22.2428519166,22.2228519166,0.02
 12/21  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,25.3270970203,24.8739917065,0.453105313761
 12/21  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.3586510187,13.9054867835,0.453164235243
 12/21  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.123952658,9.67079293801,0.453159720007
 12/21  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.97403503381,7.52087416268,0.453160871133
 12/21  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.22513238439,6.33877217722,0.886360207168
 12/21  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,7.03898516119,6.58580905473,0.453176106469
 12/21  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.77285155561,5.31967058053,0.453180975073
 12/21  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.03218578508,6.14588164247,0.886304142608
 12/21  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.6192785175,7.16612597569,0.453152541816
 12/21  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.61146247742,8.15829185801,0.453170619416
 12/21  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,13.1638268794,12.7106856043,0.453141275183
 12/21  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,15.6364336933,15.1833116807,0.45312201255
 12/21  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.1003358303,16.0803358303,0.02
 12/21  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,17.4104719931,16.9573761221,0.453095870968
 12/21  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,17.7885594611,17.335495773,0.453063688045
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066586792,0.0,0.453066586792
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065139459,0.0,0.453065139459
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063783334,0.0,0.453063783334
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  04:00:00,5.25030823999,0.471482030096,0.000802079086533,0.0,0.2750026812,2.2000214496,0.542947766108,0.0898659341098,0.453081831999
 12/22  05:00:00,5.6645740425,0.886549911697,0.0,0.0,0.2750026812,2.2000214496,0.845410855091,0.392330344625,0.453080510465
 12/22  06:00:00,6.1295473587,1.07652054669,0.0,0.0,0.5500053624,2.2000214496,0.837248268822,0.817248268822,0.02
 12/22  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,24.0908996607,23.6378206798,0.453078980867
 12/22  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,27.7078582879,27.2547540703,0.453104217589
 12/22  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.8928269098,17.4396698032,0.453157106612
 12/22  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.6512944281,13.1981270604,0.453167367703
 12/22  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.4431360323,9.98997123913,0.453164793153
 12/22  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.49093063029,9.0377810143,0.453149615997
 12/22  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,10.768839637,9.88250585691,0.886333780054
 12/22  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.79615137165,7.34295340987,0.453197961783
 12/22  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.42641635121,5.97330626054,0.453110090666
 12/22  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.6553188262,6.20216013839,0.453158687809
 12/22  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.02170484214,7.56853057973,0.453174262412
 12/22  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,12.7763944102,12.3232298591,0.453164551127
 12/22  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,15.3060370779,14.8529164697,0.453120608211
 12/22  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.3530550546,15.8999424191,0.453112635464
 12/22  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,17.1448783036,16.6917806869,0.453097616647
 12/22  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,18.0135341497,17.560446296,0.453087853686
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085026553,0.0,0.453085026553
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083727131,0.0,0.453083727131
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  03:00:00,4.36361462659,0.13559585819,0.0,0.0,0.2750026812,1.6500160872,0.503761383436,0.0506789310232,0.453082452413
 12/23  04:00:00,5.07980690998,0.851788141572,0.0,0.0,0.2750026812,1.6500160872,0.636058654062,0.182977436362,0.4530812177
 12/23  05:00:00,5.15353054277,0.925511774368,0.0,0.0,0.2750026812,1.6500160872,0.717387448617,0.697387448617,0.02
 12/23  06:00:00,5.50990833695,1.28188956855,0.0,0.0,0.2750026812,1.6500160872,1.41404003488,0.960951260349,0.453088774528
 12/23  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,24.2237431422,23.7706786113,0.453064530901
 12/23  08:00:00,5.2900219355,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,27.3890263838,27.3690263838,0.02
 12/23  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,23.6839481956,23.2308399803,0.453108215377
 12/23  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,21.6198253862,21.1667195405,0.453105845731
 12/23  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,20.4352744005,19.9821630681,0.453111332379
 12/23  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,19.8551663956,19.4020371082,0.453129287348
 12/23  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,20.6429727912,20.1898850937,0.453087697528
 12/23  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,20.4275397944,19.9744509482,0.453088846191
 12/23  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,19.9279162316,19.9079162316,0.02
 12/23  16:00:00,5.2900219355,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,19.9639116105,19.51080313,0.453108480537
 12/23  17:00:00,7.20918860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,19.6227419958,19.1696640592,0.453077936643
 12/23  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,20.1860859252,19.7330201882,0.453065737045
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078163228,0.0,0.453078163228
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090556659,0.0,0.453090556659
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076727847,0.0,0.453076727847
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  24:00:00,4.63532068237,0.40678757457,0.000514339397224,0.0,0.2750026812,1.6500160872,0.498694333786,0.0456236351208,0.453070698666
 12/24  01:00:00,4.84412583396,0.616107065555,0.0,0.0,0.2750026812,1.6500160872,0.885455325381,0.43236609465,0.453089230731
 12/24  02:00:00,5.51003314866,1.28201438025,0.0,0.0,0.2750026812,1.6500160872,1.01041207544,0.990412075444,0.02
 12/24  03:00:00,5.397986239,1.1699674706,0.0,0.0,0.2750026812,1.6500160872,1.49611710544,1.04304241382,0.453074691624
 12/24  04:00:00,5.53320766207,1.30518889367,0.0,0.0,0.2750026812,1.6500160872,1.35080633188,1.33080633188,0.02
 12/24  05:00:00,5.397986239,1.1699674706,0.0,0.0,0.2750026812,1.6500160872,1.86432252857,1.4112376076,0.453084920971
