Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/24  06:00:00,5.53320766207,1.30518889367,0.0,0.0,0.2750026812,1.6500160872,1.98948755526,1.53639780052,0.453089754745
 12/24  07:00:00,5.397986239,1.1699674706,0.0,0.0,0.2750026812,1.6500160872,1.68058498308,1.66058498308,0.02
 12/24  08:00:00,3.61404099541,1.30518889367,0.0,0.0,0.2750026812,1.6500160872,2.29752168083,1.84443952991,0.453082150924
 12/24  09:00:00,3.094986239,1.1699674706,0.0,0.0,0.2750026812,1.6500160872,2.07441605651,1.62132967093,0.453086385575
 12/24  10:00:00,3.23020766207,1.30518889367,0.0,0.0,0.2750026812,1.6500160872,1.45718819489,1.43718819489,0.02
 12/24  11:00:00,3.094986239,1.1699674706,0.0,0.0,0.2750026812,1.6500160872,1.55163877053,1.09854848249,0.453090288039
 12/24  12:00:00,3.23020766207,1.30518889367,0.0,0.0,0.2750026812,1.6500160872,1.29610458789,0.843012831963,0.453091755922
 12/24  13:00:00,2.72232184874,0.797303080339,0.0,0.0,0.2750026812,1.6500160872,0.370374490395,0.350374490395,0.02
 12/24  14:00:00,3.1021861856,1.1771674172,0.0,0.0,0.2750026812,1.6500160872,0.871817573163,0.418721221561,0.453096351601
 12/24  15:00:00,2.68136684699,0.755783138229,0.000564940358763,0.0,0.2750026812,1.6500160872,0.757953064741,0.304862862526,0.453090202216
 12/24  16:00:00,3.44449957683,1.13564747509,0.0,0.0,0.2750026812,1.6500160872,0.739047443772,0.719047443772,0.02
 12/24  17:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,1.92984594041,1.47676142491,0.453084515498
 12/24  18:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,1.97972094601,1.5266325241,0.453088421905
 12/24  19:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,1.74399541663,1.72399541663,0.02
 12/24  20:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,2.04659528218,1.59350944961,0.453085832561
 12/24  21:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,2.3111918577,1.85810465171,0.453087205994
 12/24  22:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,1.82487951742,1.80487951742,0.02
 12/24  23:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,2.69921935882,2.24612796164,0.453091397187
 12/24  24:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,2.39868790871,1.94560303289,0.453084875829
 12/25  01:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,2.15779751975,2.13779751975,0.02
 12/25  02:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,2.35485001493,1.90176421334,0.453085801589
 12/25  03:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,2.66038090133,2.20729124295,0.453089658379
 12/25  04:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,1.86794782013,1.84794782013,0.02
 12/25  05:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,2.47189020094,2.01880248006,0.453087720877
 12/25  06:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,2.18986658734,1.73679141383,0.453075173504
 12/25  07:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,2.029626673,2.009626673,0.02
 12/25  08:00:00,3.54934653988,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,2.19117997543,1.73809452572,0.453085449711
 12/25  09:00:00,3.15968069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,2.38692385088,1.93384061073,0.453083240157
 12/25  10:00:00,3.16551320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,1.58692256585,1.56692256585,0.02
 12/25  11:00:00,3.15968069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,1.82895100172,1.37586418327,0.453086818454
 12/25  12:00:00,3.16551320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,1.40932690232,0.956235995707,0.453090906609
 12/25  13:00:00,3.15968069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,1.61825178468,1.59825178468,0.02
 12/25  14:00:00,3.16551320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,1.81186432328,1.35877057151,0.453093751768
 12/25  15:00:00,3.15968069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,1.4385154486,0.985436880083,0.453078568521
 12/25  16:00:00,3.54934653988,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,0.872246269629,0.852246269629,0.02
 12/25  17:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,1.46725459885,1.01417263445,0.453081964408
 12/25  18:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,1.32118038853,0.868100828415,0.453079560115
 12/25  19:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,1.61512759104,1.59512759104,0.02
 12/25  20:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,2.00533260473,1.5522426746,0.453089930128
 12/25  21:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,1.75516139037,1.30207966143,0.453081728935
 12/25  22:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,1.12622071214,1.10622071214,0.02
 12/25  23:00:00,5.46268069453,1.23466192612,0.0,0.0,0.2750026812,1.6500160872,1.6965632117,1.24347581121,0.453087400494
 12/25  24:00:00,5.46851320655,1.24049443814,0.0,0.0,0.2750026812,1.6500160872,1.47368996008,1.02061047688,0.453079483198
 12/26  01:00:00,5.96633703009,1.18831289929,0.0,0.0,0.2750026812,2.2000214496,0.864122527387,0.844122527387,0.02
 12/26  02:00:00,5.99534405553,1.21731992472,0.0,0.0,0.2750026812,2.2000214496,1.14056878574,0.687489384202,0.453079401536
 12/26  03:00:00,5.96633703009,1.18831289929,0.0,0.0,0.2750026812,2.2000214496,1.23058662467,0.777495521485,0.453091103187
 12/26  04:00:00,5.99534405553,1.21731992472,0.0,0.0,0.2750026812,2.2000214496,0.761371204221,0.741371204221,0.02
 12/26  05:00:00,6.01268605693,1.23466192612,0.0,0.0,0.2750026812,2.2000214496,1.38251133749,0.929433962514,0.453077374975
 12/26  06:00:00,6.27034673673,1.21731992472,0.0,0.0,0.5500053624,2.2000214496,1.14019969747,0.687105236202,0.453094461271
 12/26  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,26.5446503191,26.5246503191,0.02
 12/26  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,24.7722386194,24.3191411241,0.453097495347
 12/26  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,15.6693121124,15.2161546918,0.453157420601
 12/26  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,12.4862692042,12.0331360269,0.453133177277
 12/26  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.5301346162,10.0770204124,0.453114203801
 12/26  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.35939714436,8.473028651,0.88636849336
 12/26  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,8.34419735094,7.89101431786,0.453183033089
 12/26  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.25463675242,3.80144682911,0.453189923315
 12/26  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.25805015943,3.37176399163,0.886286167806
 12/26  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.40747731108,3.95434024028,0.453137070807
 12/26  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.03257077104,4.5794184305,0.453152340538
 12/26  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,9.24505237618,8.79192081972,0.453131556456
 12/26  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.1541486038,10.7010564486,0.453092155201
 12/26  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,11.2842468728,11.2642468728,0.02
 12/26  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,12.001233344,11.5481166481,0.453116695929
 12/26  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,12.1414794435,11.6883941734,0.453085270128
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088400602,0.0,0.453088400602
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087418582,0.0,0.453087418582
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086505229,0.0,0.453086505229
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085590007,0.0,0.453085590007
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084674838,0.0,0.453084674838
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,16.8240031705,16.3709102882,0.453092882255
 12/27  08:00:00,6.3900326603,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,18.8273481051,18.3742660913,0.453082013766
 12/27  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.0170172763,10.5638633145,0.453153961875
 12/27  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.11359414883,7.66042817801,0.453165970819
 12/27  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.34135294471,5.88820425034,0.453148694371
 12/27  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,5.85100534817,4.96468948658,0.886315861591
 12/27  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,5.86919255641,5.41599391943,0.453198636973
 12/27  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.03085070932,3.57768669365,0.453164015671
 12/27  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,3.87714219994,3.42398680412,0.45315539583
 12/27  16:00:00,12.4400916467,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.07026832634,3.61715318492,0.453115141421
 12/27  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,4.89220122368,4.00589702083,0.886304202845
 12/27  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,8.80630790753,8.35318259964,0.453125307888
 12/27  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.8119242282,10.3588419647,0.453082263446
 12/27  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,10.8901591372,10.8701591372,0.02
 12/27  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,12.1520636393,11.698958297,0.45310534237
 12/27  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,12.5654377481,12.1123728079,0.453064940174
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067119785,0.0,0.453067119785
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066255626,0.0,0.453066255626
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065438979,0.0,0.453065438979
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064622865,0.0,0.453064622865
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306380764,0.0,0.45306380764
 12/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,18.7668525914,18.3137686716,0.453083919776
 12/28  08:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,22.3385715932,21.8854511575,0.453120435689
 12/28  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,14.6550646901,14.2019077112,0.453156978986
 12/28  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,11.5816092713,11.1284373968,0.45317187456
 12/28  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,9.56634729823,9.11319144166,0.453155856568
 12/28  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.17505020831,7.72188556669,0.453164641612
 12/28  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,8.93117653881,8.04487806319,0.886298475625
 12/28  14:00:00,12.057284426,2.15616179016,0.00102611264219,0.0,4.9500482616,4.9500482616,6.55652985922,6.10334458782,0.453185271398
 12/28  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.07194445152,5.61878608082,0.453158370702
 12/28  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.33915911367,6.88600840907,0.453150704601
 12/28  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.93195102317,8.4787823064,0.45316871677
 12/28  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,13.6729599561,13.219798059,0.453161897076
 12/28  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,15.8519075591,15.3987844483,0.453123110756
 12/28  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,16.7083059831,16.2551927814,0.453113201692
 12/28  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,17.9048362997,17.4517368023,0.453099497328
 12/28  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,19.1323586265,18.6792679858,0.453090640716
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088306546,0.0,0.453088306546
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087541417,0.0,0.453087541417
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086799072,0.0,0.453086799072
 12/29  04:00:00,5.29047487816,0.512450747358,0.0,0.0,0.2750026812,2.2000214496,0.583421833229,0.130333902102,0.453087931127
 12/29  05:00:00,5.79736219784,1.01933806703,0.0,0.0,0.2750026812,2.2000214496,0.69714905205,0.67714905205,0.02
 12/29  06:00:00,6.19449143764,1.14146462563,0.0,0.0,0.5500053624,2.2000214496,1.65953997619,1.20644548258,0.453094493605
 12/29  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,24.3838683393,23.9307975156,0.453070823683
 12/29  08:00:00,6.77386599363,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,28.9615627388,28.5084459187,0.453116820092
 12/29  09:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,20.2537485195,19.8005807062,0.453167813388
 12/29  10:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,17.0597608623,16.6065869657,0.453173896586
 12/29  11:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,13.6607866748,13.2076166209,0.453170053868
 12/29  12:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,10.9275221716,10.474336009,0.453186162545
 12/29  13:00:00,11.506252951,2.15616179016,0.0,0.0,4.9500482616,4.4000428992,11.1498389382,10.2634752603,0.886363677895
 12/29  14:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,8.09986606343,7.64665294249,0.453213120936
 12/29  15:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,7.40700210251,6.95389323112,0.453108871392
 12/29  16:00:00,12.0562583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.95601270782,6.50288216616,0.453130541665
 12/29  17:00:00,14.3592583134,2.15616179016,0.0,0.0,4.9500482616,4.9500482616,6.56461724994,6.11149737436,0.45311987558
 12/29  18:00:00,9.95921541417,2.15616179016,0.0,0.0,2.750026812,2.750026812,10.3736113051,9.92046333427,0.453147970851
 12/29  19:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.1732799767,11.7201606534,0.45311932325
 12/29  20:00:00,8.30919932697,2.15616179016,0.0,0.0,1.6500160872,2.2000214496,12.5639465818,12.1108359621,0.45311061977
 12/29  21:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,13.0445539046,12.5914543698,0.453099534856
 12/29  22:00:00,7.75919396457,2.15616179016,0.0,0.0,1.1000107248,2.2000214496,13.1832866082,12.7302027951,0.453083813094
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079362664,0.0,0.453079362664
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078694223,0.0,0.453078694223
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078038934,0.0,0.453078038934
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077383976,0.0,0.453077383976
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087340739,0.0,0.453087340739
 12/30  07:00:00,7.20918860217,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,19.1165201118,18.6634562635,0.453063848326
 12/30  08:00:00,5.67385526883,2.15616179016,0.0,0.0,0.5500053624,2.2000214496,19.5667719763,19.5467719763,0.02
 12/30  09:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,15.3326011108,14.8795305205,0.45307059032
 12/30  10:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,13.0987012765,12.6455809737,0.453120302781
 12/30  11:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,11.5987404321,11.1456150082,0.453125423859
 12/30  12:00:00,6.55620468937,2.15616179016,0.0,0.0,1.6500160872,2.750026812,10.7139590083,10.2608618936,0.453097114693
 12/30  13:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,11.969997791,11.5168901755,0.453107615542
 12/30  14:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,12.1936560761,11.7405473012,0.453108774894
 12/30  15:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,11.7472850232,11.7272850232,0.02
 12/30  16:00:00,4.90618860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,12.4776706995,12.0245887266,0.453081972892
 12/30  17:00:00,7.20918860217,2.15616179016,0.0,0.0,0.8250080436,1.9250187684,12.6502577604,12.1971609296,0.453096830827
 12/30  18:00:00,6.38418055857,2.15616179016,0.0,0.0,0.2750026812,1.6500160872,13.5415288387,13.0884490515,0.453079787175
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093048841,0.0,0.453093048841
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068438082,0.0,0.453068438082
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090092844,0.0,0.453090092844
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086380459,0.0,0.453086380459
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079129506,0.0,0.453079129506
 12/31  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071624149,0.0,0.453071624149
 12/31  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064109365,0.0,0.453064109365
 12/31  06:00:00,4.63706721758,0.40678757457,0.00226087460681,0.0,0.2750026812,1.6500160872,0.493345024762,0.0402754595001,0.453069565262
 12/31  07:00:00,5.08475587276,0.856737104357,0.0,0.0,0.2750026812,1.6500160872,0.378503651034,0.358503651034,0.02
 12/31  08:00:00,3.99824876386,1.30556332879,0.0,0.0,0.2750026812,1.6500160872,0.908967966446,0.455904935278,0.453063031168
 12/31  09:00:00,3.02508826363,1.10006949523,0.0,0.0,0.2750026812,1.6500160872,1.22060247688,0.767546990272,0.453055486605
 12/31  10:00:00,3.23058209719,1.30556332879,0.0,0.0,0.2750026812,1.6500160872,0.84437572206,0.82437572206,0.02
 12/31  11:00:00,3.09461180388,1.16959303548,0.0,0.0,0.2750026812,1.6500160872,1.62191528809,1.16883047209,0.453084816001
 12/31  12:00:00,3.23058209719,1.30556332879,0.0,0.0,0.2750026812,1.6500160872,1.55092993425,1.09784204558,0.453087888666
 12/31  13:00:00,3.09461180388,1.16959303548,0.0,0.0,0.2750026812,1.6500160872,1.40368915176,1.38368915176,0.02
 12/31  14:00:00,3.23058209719,1.30556332879,0.0,0.0,0.2750026812,1.6500160872,1.79131657328,1.33821604303,0.453100530256
 12/31  15:00:00,3.09461180388,1.16959303548,0.0,0.0,0.2750026812,1.6500160872,2.44626269155,1.99318689905,0.453075792506
 12/31  16:00:00,3.23058209719,1.30556332879,0.0,0.0,0.2750026812,1.6500160872,1.91443130981,1.89443130981,0.02
 12/31  17:00:00,5.39761180388,1.16959303548,0.0,0.0,0.2750026812,1.6500160872,2.51980539026,2.0667204646,0.453084925662
 12/31  18:00:00,5.68118221516,1.45316344676,0.0,0.0,0.2750026812,1.6500160872,3.689282733,3.23622141119,0.453061321807
 12/31  19:00:00,5.68437774736,1.45635897896,0.0,0.0,0.2750026812,1.6500160872,4.18328420475,4.16328420475,0.02
 12/31  20:00:00,5.93842813505,1.71040936664,0.0,0.0,0.2750026812,1.6500160872,4.92371410646,4.4706249684,0.453089138056
 12/31  21:00:00,5.73498350209,1.50696473369,0.0,0.0,0.2750026812,1.6500160872,5.92364107576,5.47055008935,0.453090986413
 12/31  22:00:00,5.95529671996,1.72727795155,0.0,0.0,0.2750026812,1.6500160872,5.63732132092,5.61732132092,0.02
 12/31  23:00:00,5.73498350209,1.50696473369,0.0,0.0,0.2750026812,1.6500160872,6.70091586244,6.24782493952,0.453090922916
 12/31  24:00:00,5.95529671996,1.72727795155,0.0,0.0,0.2750026812,1.6500160872,6.58380093779,6.13071103194,0.45308990585
